Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,451.99,373.27
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,121.12,95.81
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,134.66,106.86
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,148.06,117.18
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,263.52,212.36
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,376.08,301.95
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,379.73,303.02
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,382.3,303.64
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,420.83,333.14
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,465.97,366.56
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,386.18,302.48
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,316.86,246.88
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,449.82,349.49
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,522.27,398.99
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,472.71,355.22
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,421.43,309.41
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,367.08,260.47
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,311.69,210.66
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,255.03,161.22
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,192.27,111.69
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,133.41,75.77
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,83.05,64.96
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,81.78,64.04
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,80.52,63.11
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,78.83,61.96
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,77.14,60.81
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,74.54,58.75
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,66.42,51.92
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,62.73,48.95
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,59.04,45.9
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,53.93,41.5
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,48.89,36.98
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,40.46,29.3
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,32.07,21.27
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,15.77,2.97
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,96.23,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,314.82,195.37
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,493.04,399.23
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,572.61,471.87
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,663.12,547.31
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,717.44,590.01
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,768.57,627.95
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,796.95,648.09
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,821.46,665.08
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,831.66,671.51
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,829.35,668.5
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,825.19,662.2
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,816.89,652.99
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,799.5,637.29
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,778.11,618.93
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,750.32,595.47
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,718.79,568.53
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,680.42,535.22
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,638.93,499.08
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,593.41,460.0
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,545.16,417.9
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,492.9,371.75
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,438.57,322.95
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,381.07,270.95
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,322.29,217.82
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,261.73,164.54
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,200.61,115.76
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,138.9,77.78
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,83.71,66.22
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,81.85,64.81
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,79.89,63.28
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,77.72,61.7
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,68.92,54.39
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,66.35,52.44
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,63.75,50.42
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,60.19,47.62
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,56.61,44.73
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,51.59,40.42
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,46.6,35.96
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,36.1,26.38
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,29.33,19.75
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,14.27,3.24
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,109.06,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,320.24,214.71
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,487.39,410.48
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,575.18,492.89
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,654.67,562.78
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,713.52,611.38
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,769.13,654.84
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,798.31,675.07
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,823.59,691.35
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,836.58,697.77
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,836.88,694.3
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,832.09,688.6
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,823.15,679.91
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,807.17,664.77
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,787.02,646.72
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,758.05,620.93
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,725.36,591.31
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,686.88,556.85
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,645.14,519.35
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,598.8,478.48
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,549.72,434.45
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,496.41,385.38
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,441.17,333.78
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,383.3,279.86
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,324.08,224.71
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,263.2,169.94
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,201.93,119.69
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,139.74,79.74
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,82.09,66.68
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,80.79,65.71
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,79.42,64.66
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,76.94,62.76
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,74.33,60.74
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,65.06,52.67
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,62.44,50.48
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,58.85,47.58
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,55.23,44.57
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,50.17,40.05
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,45.12,35.38
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,38.09,28.77
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,31.17,21.9
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,18.29,6.82
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,7.87,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,183.35,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,379.3,262.82
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,537.9,447.7
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,622.23,523.03
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,705.16,590.58
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,754.16,627.45
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,800.05,659.39
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,825.95,677.38
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,839.14,685.35
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,847.71,688.43
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,852.21,688.41
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,846.81,682.68
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,837.21,674.09
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,818.62,657.9
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,795.98,639.01
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,767.23,615.93
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,734.68,588.72
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,694.13,554.11
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,650.74,516.76
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,604.72,477.37
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,555.93,434.74
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,503.1,387.06
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,448.11,336.58
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,390.04,283.29
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,330.63,228.67
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,269.19,173.83
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,207.03,122.93
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,143.98,82.14
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,83.53,67.85
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,83.08,67.66
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,82.58,67.37
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,80.14,65.53
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,71.08,57.82
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,68.57,55.77
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,66.03,53.67
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,62.54,50.89
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,59.03,48.02
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,53.69,43.27
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,48.35,38.36
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,37.77,28.55
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,31.04,21.89
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,19.91,8.71
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,8.65,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,142.06,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,350.3,249.62
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,507.03,420.6
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,591.9,495.82
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,668.34,558.82
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,718.24,596.46
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,764.97,629.29
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,793.23,650.44
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,817.59,667.74
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,825.84,672.35
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,830.0,673.64
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,826.59,668.15
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,818.93,659.73
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,793.16,638.35
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,771.49,620.33
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,744.91,597.87
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,714.66,572.17
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,677.88,540.26
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,638.0,505.48
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,593.37,467.02
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,546.14,425.62
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,479.58,368.71
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,415.19,313.82
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,376.78,275.48
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,329.05,228.1
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,270.16,175.94
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,210.99,127.73
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,150.96,88.62
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,83.66,67.42
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,84.55,68.39
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,85.58,69.43
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,83.3,67.76
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,81.0,66.05
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,79.18,64.64
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,71.44,58.0
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,67.52,54.9
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,63.59,51.7
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,58.57,47.39
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,53.62,42.95
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,44.92,34.79
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,36.21,26.3
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,21.63,10.49
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,10.23,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,153.57,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,359.68,264.23
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,510.12,427.95
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,595.66,507.19
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,673.01,575.03
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,722.6,616.23
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,769.04,652.74
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,798.24,674.28
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,823.51,692.03
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,835.41,699.06
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,843.07,702.71
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,830.95,690.13
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,823.31,681.32
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,806.55,665.77
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,785.78,647.35
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,758.23,623.44
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,726.94,595.65
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,690.26,563.38
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,650.08,527.71
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,604.4,486.7
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,555.97,442.6
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,503.3,393.45
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,448.52,341.72
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,391.26,287.92
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,332.64,232.89
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,271.66,177.47
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,210.12,126.07
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,147.68,84.34
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,85.55,69.39
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,83.26,67.56
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,82.54,67.09
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,80.13,65.27
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,70.95,57.47
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,68.47,55.44
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,65.96,53.37
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,62.49,50.62
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,59.01,47.78
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,54.1,43.45
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,49.2,38.96
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,38.6,29.19
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,31.89,22.64
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,21.2,10.73
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,10.23,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,118.27,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,327.9,245.95
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,478.8,400.01
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,567.8,477.84
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,655.87,549.77
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,715.46,594.95
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,765.7,630.64
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,796.17,651.25
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,822.67,668.27
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,835.68,674.94
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,844.36,678.38
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,840.63,673.66
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,824.63,660.16
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,808.69,645.99
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,788.71,628.95
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,761.17,607.37
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,729.91,581.9
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,691.91,549.86
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,650.82,514.82
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,605.64,475.72
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,557.75,433.54
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,505.67,387.05
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,451.54,337.82
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,394.41,285.79
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,336.03,232.46
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,275.74,178.82
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,214.83,128.69
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,153.12,87.67
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,91.78,73.86
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,86.31,69.34
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,84.19,67.67
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,74.67,59.71
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,72.79,58.36
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,70.37,56.42
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,67.93,54.44
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,64.16,51.48
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,60.36,48.41
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,55.52,44.29
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,46.75,36.48
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,39.64,29.86
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,32.59,23.03
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,21.96,11.58
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,11.02,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,207.91,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,404.61,308.72
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,552.81,463.02
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,634.32,536.66
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,714.24,603.99
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,762.3,642.44
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,807.28,676.33
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,832.05,693.43
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,843.92,699.98
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,852.69,703.96
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,857.4,704.79
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,720.97,596.57
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,545.0,451.07
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,549.98,453.03
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,552.24,452.16
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,672.83,547.62
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,739.6,598.18
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,700.05,562.91
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,657.47,525.28
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,611.63,485.43
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,562.96,442.34
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,509.97,394.82
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,454.65,344.16
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,396.32,290.11
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,336.57,234.55
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,274.55,177.99
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,211.65,125.04
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,147.99,81.9
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,84.5,67.9
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,76.87,61.46
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,74.59,59.62
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,72.37,57.96
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,70.05,56.2
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,66.83,53.53
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,63.47,50.72
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,59.79,47.8
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,55.99,44.69
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,46.88,36.64
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,42.47,32.64
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,36.54,27.16
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,30.72,21.52
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,21.58,11.71
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,11.02,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,222.17,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,415.7,321.39
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,559.67,466.55
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,638.73,534.97
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,716.4,596.41
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,763.19,629.93
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,807.01,658.63
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,821.8,667.33
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,842.12,679.71
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,849.81,682.68
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,853.48,682.62
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,847.42,675.68
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,837.21,665.95
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,818.37,648.89
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,795.55,629.2
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,766.65,607.04
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,734.03,580.13
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,694.34,546.62
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,651.81,510.51
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,606.15,472.01
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,557.8,430.42
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,505.25,383.76
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,450.67,334.47
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,393.43,282.73
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,334.87,229.62
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,274.44,175.79
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,213.41,125.43
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,151.36,83.83
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,89.63,71.1
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,81.59,64.46
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,80.6,63.76
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,78.2,61.99
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,75.68,60.12
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,65.84,51.78
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,62.95,49.44
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,59.8,47.03
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,56.63,44.54
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,51.71,40.4
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,46.77,36.08
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,40.25,30.15
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,31.14,21.68
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,21.25,11.53
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,11.02,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,197.98,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,400.98,311.72
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,531.41,439.39
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,613.42,509.45
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,693.89,573.09
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,743.3,608.48
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,789.66,639.35
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,816.26,657.53
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,839.05,672.32
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,839.11,669.27
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,844.35,669.88
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,839.7,663.52
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,830.93,654.47
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,813.71,639.57
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,792.49,622.07
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,764.12,599.02
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,732.07,571.72
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,694.51,540.28
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,653.69,505.91
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,607.95,468.08
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,559.51,427.19
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,507.24,381.52
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,452.96,333.24
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,395.82,282.42
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,337.29,229.98
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,276.75,176.55
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,215.75,126.51
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,154.08,85.11
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,92.64,62.7
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,82.31,64.76
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,80.76,63.61
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,78.38,61.86
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,75.87,60.01
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,66.62,52.22
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,64.45,50.51
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,60.98,47.85
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,57.48,45.09
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,52.93,41.3
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,48.4,37.37
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,41.52,31.15
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,31.93,22.3
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,22.06,12.35
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,12.34,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,5.9,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,6.29,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,252.5,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,416.88,325.2
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,547.59,450.88
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,629.33,520.46
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,709.36,583.62
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,759.03,619.95
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,805.56,651.77
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,831.78,668.06
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,854.12,680.96
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,853.81,677.36
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,858.69,678.17
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,853.4,671.59
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,843.96,662.24
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,826.23,646.15
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,804.45,627.4
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,775.63,605.52
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,743.07,578.98
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,703.73,546.02
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,661.44,510.37
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,615.07,471.72
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,566.03,430.12
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,513.37,383.97
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,458.77,335.39
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,401.58,284.6
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,343.1,232.41
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,282.34,179.18
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,221.25,129.4
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,159.62,88.27
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,98.34,65.42
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,86.08,67.13
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,84.28,65.78
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,74.49,57.81
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,72.63,56.51
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,70.56,54.92
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,68.49,53.32
2016,2,11,16,15,787.0,73.0,2.05,21.5,380.5,65.17,50.95
2016,2,11,16,30,754.0,69.0,1.9,20.0,329.0,61.83,48.48
2016,2,11,16,45,702.5,63.5,1.75,19.0,275.0,57.04,44.54
2016,2,11,17,0,651.0,58.0,1.6,18.0,221.0,48.2,36.89
2016,2,11,17,15,571.0,49.5,1.65,17.0,167.5,41.16,30.59
2016,2,11,17,30,491.0,41.0,1.7,16.0,114.0,34.16,24.07
2016,2,11,17,45,348.0,28.5,1.8,15.5,69.5,23.59,13.67
2016,2,11,18,0,205.0,16.0,1.9,15.0,25.0,13.13,0.0
2016,2,11,18,15,102.5,8.0,1.95,15.0,12.5,6.29,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
