Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,0,924.0,93.0,4.5,27.0,727.0,88.94,68.26
2016,3,13,15,15,910.0,91.0,4.1,26.5,683.5,87.34,67.24
2016,3,13,15,30,896.0,89.0,3.7,26.0,640.0,85.61,66.12
2016,3,13,15,45,874.0,87.0,3.35,26.0,590.0,83.54,64.59
2016,3,13,16,0,852.0,85.0,3.0,26.0,540.0,74.06,56.88
2016,3,13,16,15,825.5,81.5,2.65,25.0,486.0,71.43,55.11
2016,3,13,16,30,799.0,78.0,2.3,24.0,432.0,68.74,53.26
2016,3,13,16,45,759.0,73.5,2.0,23.5,374.0,65.03,50.38
2016,3,13,17,0,719.0,69.0,1.7,23.0,316.0,61.3,47.42
2016,3,13,17,15,661.5,62.5,1.65,22.0,258.0,51.45,39.14
2016,3,13,17,30,604.0,56.0,1.6,21.0,200.0,46.23,34.68
2016,3,13,17,45,507.0,47.0,1.55,20.0,145.5,38.76,28.01
2016,3,13,18,0,410.0,38.0,1.5,19.0,91.0,31.39,21.1
2016,3,13,18,15,205.0,19.0,1.45,18.5,45.5,15.37,5.12
2016,3,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,6,45,121.0,10.0,2.35,14.0,17.0,107.72,0.0
2016,3,14,7,0,242.0,20.0,2.5,15.0,34.0,276.19,118.53
2016,3,14,7,15,383.0,32.0,2.7,15.5,83.0,434.57,346.13
2016,3,14,7,30,524.0,44.0,2.9,16.0,132.0,583.8,472.69
2016,3,14,7,45,601.0,51.5,3.15,17.0,189.5,672.16,543.85
2016,3,14,8,0,678.0,59.0,3.4,18.0,247.0,753.43,605.34
2016,3,14,8,15,726.0,64.5,3.25,18.5,306.0,812.21,646.07
2016,3,14,8,30,774.0,70.0,3.1,19.0,365.0,868.47,682.67
2016,3,14,8,45,806.0,74.5,3.0,20.0,422.0,904.96,702.63
2016,3,14,9,0,838.0,79.0,2.9,21.0,479.0,937.9,719.39
2016,3,14,9,15,861.0,82.5,3.15,22.0,532.5,956.98,728.97
2016,3,14,9,30,884.0,86.0,3.4,23.0,586.0,960.53,727.95
2016,3,14,9,45,900.5,88.5,3.7,24.0,633.5,964.01,727.36
2016,3,14,10,0,917.0,91.0,4.0,25.0,681.0,963.29,723.93
2016,3,14,10,15,929.0,93.0,4.2,25.5,722.5,953.58,715.35
2016,3,14,10,30,941.0,95.0,4.4,26.0,764.0,939.62,704.09
2016,3,14,10,45,949.5,97.0,4.6,27.0,797.5,918.39,686.76
2016,3,14,11,0,958.0,99.0,4.8,28.0,831.0,893.07,667.18
2016,3,14,11,15,964.0,100.0,4.85,28.0,857.0,860.77,644.6
2016,3,14,11,30,970.0,101.0,4.9,28.0,883.0,824.75,619.47
2016,3,14,11,45,973.0,102.5,4.95,28.5,899.5,783.45,587.8
2016,3,14,12,0,976.0,104.0,5.0,29.0,916.0,738.91,552.74
2016,3,14,12,15,977.0,104.0,5.0,29.0,923.5,688.88,513.98
2016,3,14,12,30,978.0,104.0,5.0,29.0,931.0,636.29,472.38
2016,3,14,12,45,976.5,104.5,5.0,29.0,929.0,580.49,427.27
2016,3,14,13,0,975.0,105.0,5.0,29.0,927.0,522.82,379.48
2016,3,14,13,15,972.5,104.5,4.95,29.0,915.5,462.44,328.3
2016,3,14,13,30,970.0,104.0,4.9,29.0,904.0,400.85,275.15
2016,3,14,13,45,963.5,104.0,4.85,29.0,883.5,337.53,220.51
2016,3,14,14,0,957.0,104.0,4.8,29.0,863.0,273.95,167.07
2016,3,14,14,15,949.5,102.5,4.65,29.0,834.0,209.3,117.67
2016,3,14,14,30,942.0,101.0,4.5,29.0,805.0,145.06,79.96
2016,3,14,14,45,924.5,102.0,4.4,29.0,766.5,93.91,71.53
2016,3,14,15,0,907.0,103.0,4.3,29.0,728.0,94.13,71.9
2016,3,14,15,15,892.5,100.5,4.0,28.5,684.5,92.39,70.79
2016,3,14,15,30,878.0,98.0,3.7,28.0,641.0,82.19,62.73
2016,3,14,15,45,856.0,95.5,3.4,28.0,590.5,80.65,61.66
2016,3,14,16,0,834.0,93.0,3.1,28.0,540.0,79.08,60.56
2016,3,14,16,15,806.5,89.0,2.8,27.0,486.0,76.31,58.7
2016,3,14,16,30,779.0,85.0,2.5,26.0,432.0,73.46,56.77
2016,3,14,16,45,740.0,79.5,2.2,25.5,374.5,69.23,53.5
2016,3,14,17,0,701.0,74.0,1.9,25.0,317.0,59.94,45.84
2016,3,14,17,15,643.5,67.0,1.85,24.0,259.0,54.52,41.45
2016,3,14,17,30,586.0,60.0,1.8,23.0,201.0,49.09,36.84
2016,3,14,17,45,492.5,50.0,1.8,22.0,146.5,41.0,29.69
2016,3,14,18,0,399.0,40.0,1.8,21.0,92.0,32.95,22.26
2016,3,14,18,15,238.5,24.5,1.85,20.5,51.5,20.03,8.7
2016,3,14,18,30,78.0,9.0,1.9,20.0,11.0,7.08,0.0
2016,3,14,18,45,39.0,4.5,2.0,20.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,6,45,0.0,10.5,2.65,16.5,10.5,8.26,0.0
2016,3,15,7,0,0.0,21.0,3.0,17.0,21.0,18.25,4.2
2016,3,15,7,15,46.0,44.0,3.2,17.5,52.0,113.44,88.03
2016,3,15,7,30,92.0,67.0,3.4,18.0,83.0,182.71,148.96
2016,3,15,7,45,120.5,91.5,3.65,19.0,120.5,237.7,195.8
2016,3,15,8,0,149.0,116.0,3.9,20.0,158.0,291.56,240.1
2016,3,15,8,15,161.5,141.5,4.0,20.5,196.0,330.72,270.95
2016,3,15,8,30,174.0,167.0,4.1,21.0,234.0,368.41,299.69
2016,3,15,8,45,192.5,187.5,4.25,22.0,272.0,403.64,325.47
2016,3,15,9,0,211.0,208.0,4.4,23.0,310.0,437.91,349.89
2016,3,15,9,15,285.0,220.5,4.3,23.5,374.0,537.5,424.7
2016,3,15,9,30,359.0,233.0,4.2,24.0,438.0,612.23,478.81
2016,3,15,9,45,603.5,173.5,4.15,24.5,550.5,798.44,615.33
2016,3,15,10,0,848.0,114.0,4.1,25.0,663.0,938.37,708.51
2016,3,15,10,15,861.0,116.5,4.0,25.5,703.5,930.45,698.5
2016,3,15,10,30,874.0,119.0,3.9,26.0,744.0,918.29,686.94
2016,3,15,10,45,886.5,119.5,3.8,26.5,777.5,888.68,663.79
2016,3,15,11,0,899.0,120.0,3.7,27.0,811.0,866.38,645.99
2016,3,15,11,15,905.0,121.5,3.55,27.5,836.0,835.88,622.5
2016,3,15,11,30,911.0,123.0,3.4,28.0,861.0,801.8,596.6
2016,3,15,11,45,697.0,229.5,3.25,28.5,800.5,711.73,526.89
2016,3,15,12,0,483.0,336.0,3.1,29.0,740.0,612.47,451.72
2016,3,15,12,15,695.5,234.5,2.95,29.0,821.5,630.28,464.38
2016,3,15,12,30,908.0,133.0,2.8,29.0,903.0,620.25,454.77
2016,3,15,12,45,787.0,201.5,2.7,29.5,868.0,560.33,406.6
2016,3,15,13,0,666.0,270.0,2.6,30.0,833.0,501.39,360.01
2016,3,15,13,15,604.5,292.5,2.5,30.0,799.0,445.08,316.09
2016,3,15,13,30,543.0,315.0,2.4,30.0,765.0,392.67,275.12
2016,3,15,13,45,713.0,223.5,2.35,30.0,800.5,337.96,225.97
2016,3,15,14,0,883.0,132.0,2.3,30.0,836.0,275.82,169.46
2016,3,15,14,15,682.0,210.5,2.2,30.0,743.0,221.3,136.24
2016,3,15,14,30,481.0,289.0,2.1,30.0,650.0,198.58,133.06
2016,3,15,14,45,530.5,256.0,2.05,30.0,637.5,151.03,116.76
2016,3,15,15,0,580.0,223.0,2.0,30.0,625.0,137.61,106.38
2016,3,15,15,15,587.0,204.0,1.8,29.5,589.5,129.53,100.34
2016,3,15,15,30,594.0,185.0,1.6,29.0,554.0,121.33,94.16
2016,3,15,15,45,562.0,178.5,1.45,29.0,506.0,117.89,91.65
2016,3,15,16,0,530.0,172.0,1.3,29.0,458.0,114.76,89.37
2016,3,15,16,15,468.5,166.0,1.2,28.5,400.5,111.21,86.95
2016,3,15,16,30,407.0,160.0,1.1,28.0,343.0,107.69,84.53
2016,3,15,16,45,378.0,145.0,1.0,27.5,297.5,99.17,77.92
2016,3,15,17,0,349.0,130.0,0.9,27.0,252.0,91.82,72.15
2016,3,15,17,15,319.0,109.5,0.9,26.0,205.5,78.46,61.3
2016,3,15,17,30,289.0,89.0,0.9,25.0,159.0,64.13,49.3
2016,3,15,17,45,239.0,68.5,0.9,24.5,116.0,50.37,37.32
2016,3,15,18,0,189.0,48.0,0.9,24.0,73.0,35.64,24.24
2016,3,15,18,15,94.5,28.5,1.05,23.5,41.0,21.4,9.89
2016,3,15,18,30,0.0,9.0,1.2,23.0,9.0,7.08,0.0
2016,3,15,18,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,6,45,54.5,12.0,2.7,14.5,15.5,54.68,0.0
2016,3,16,7,0,109.0,24.0,2.9,15.0,31.0,170.39,101.49
2016,3,16,7,15,187.5,43.0,2.95,15.5,70.5,274.66,222.49
2016,3,16,7,30,266.0,62.0,3.0,16.0,110.0,371.07,307.16
2016,3,16,7,45,324.5,76.5,3.1,16.5,155.5,444.42,369.2
2016,3,16,8,0,383.0,91.0,3.2,17.0,201.0,518.86,428.69
2016,3,16,8,15,331.5,121.5,3.35,17.5,231.0,485.32,400.43
2016,3,16,8,30,280.0,152.0,3.5,18.0,261.0,471.58,386.4
2016,3,16,8,45,306.0,172.5,3.7,19.0,308.0,516.3,418.98
2016,3,16,9,0,332.0,193.0,3.9,20.0,355.0,559.15,449.0
2016,3,16,9,15,381.5,205.0,4.05,20.5,410.0,612.2,487.52
2016,3,16,9,30,431.0,217.0,4.2,21.0,465.0,685.97,539.92
2016,3,16,9,45,635.0,165.5,4.4,21.5,563.0,821.18,639.18
2016,3,16,10,0,839.0,114.0,4.6,22.0,661.0,931.48,714.63
2016,3,16,10,15,851.0,116.5,4.45,22.5,700.5,922.79,703.58
2016,3,16,10,30,863.0,119.0,4.3,23.0,740.0,909.94,691.23
2016,3,16,10,45,866.5,124.0,4.15,23.5,770.5,888.23,673.0
2016,3,16,11,0,870.0,129.0,4.0,24.0,801.0,862.7,652.43
2016,3,16,11,15,875.5,130.5,3.75,24.0,825.0,821.94,622.3
2016,3,16,11,30,881.0,132.0,3.5,24.0,849.0,788.28,596.76
2016,3,16,11,45,873.5,139.5,3.25,24.5,861.5,755.23,568.75
2016,3,16,12,0,866.0,147.0,3.0,25.0,874.0,710.89,532.82
2016,3,16,12,15,867.0,147.5,2.8,25.0,881.0,663.76,495.94
2016,3,16,12,30,868.0,148.0,2.6,25.0,888.0,614.3,456.62
2016,3,16,12,45,711.0,235.5,2.4,25.5,841.0,547.38,402.99
2016,3,16,13,0,554.0,323.0,2.2,26.0,794.0,488.37,356.19
2016,3,16,13,15,568.0,306.5,2.1,26.0,784.0,440.19,317.36
2016,3,16,13,30,582.0,290.0,2.0,26.0,774.0,390.47,276.39
2016,3,16,13,45,397.5,344.5,1.9,26.0,672.0,333.08,235.61
2016,3,16,14,0,213.0,399.0,1.8,26.0,570.0,298.46,214.93
2016,3,16,14,15,179.0,385.5,1.8,26.0,525.5,263.18,190.21
2016,3,16,14,30,145.0,372.0,1.8,26.0,481.0,232.54,170.61
2016,3,16,14,45,82.0,313.5,1.85,26.0,375.0,200.65,158.25
2016,3,16,15,0,19.0,255.0,1.9,26.0,269.0,180.11,142.27
2016,3,16,15,15,182.5,260.5,1.9,26.0,375.5,166.57,131.75
2016,3,16,15,30,346.0,266.0,1.9,26.0,482.0,164.73,130.65
2016,3,16,15,45,174.5,217.5,1.95,26.0,326.5,143.93,114.12
2016,3,16,16,0,3.0,169.0,2.0,26.0,171.0,122.86,97.22
2016,3,16,16,15,59.0,182.0,1.85,25.5,208.5,125.66,100.09
2016,3,16,16,30,115.0,195.0,1.7,25.0,246.0,128.38,102.88
2016,3,16,16,45,93.5,173.0,1.6,24.5,211.0,117.82,94.58
2016,3,16,17,0,72.0,151.0,1.5,24.0,176.0,103.42,82.9
2016,3,16,17,15,179.5,127.0,1.35,23.5,175.0,88.16,70.22
2016,3,16,17,30,287.0,103.0,1.2,23.0,174.0,73.28,57.54
2016,3,16,17,45,202.5,80.5,1.1,22.5,124.0,57.63,43.86
2016,3,16,18,0,118.0,58.0,1.0,22.0,74.0,41.81,29.7
2016,3,16,18,15,62.0,32.0,1.1,21.5,40.0,23.74,12.08
2016,3,16,18,30,6.0,6.0,1.2,21.0,6.0,4.72,0.0
2016,3,16,18,45,3.0,3.0,1.3,21.0,3.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,9.5,1.6,18.5,9.5,7.47,0.0
2016,3,17,7,0,0.0,19.0,1.8,19.0,19.0,14.5,3.93
2016,3,17,7,15,8.0,42.0,1.85,19.0,43.5,47.3,33.27
2016,3,17,7,30,16.0,65.0,1.9,19.0,68.0,89.76,69.64
2016,3,17,7,45,29.0,89.5,1.95,19.5,97.0,128.52,102.67
2016,3,17,8,0,42.0,114.0,2.0,20.0,126.0,165.87,133.78
2016,3,17,8,15,50.5,138.5,1.95,20.5,156.5,197.96,159.54
2016,3,17,8,30,59.0,163.0,1.9,21.0,187.0,229.18,183.91
2016,3,17,8,45,63.5,187.5,1.9,21.5,216.5,255.69,203.82
2016,3,17,9,0,68.0,212.0,1.9,22.0,246.0,281.33,222.64
2016,3,17,9,15,71.0,235.5,1.85,22.0,274.0,303.38,238.7
2016,3,17,9,30,74.0,259.0,1.8,22.0,302.0,324.57,253.9
2016,3,17,9,45,76.0,279.5,1.8,22.5,327.0,340.47,264.5
2016,3,17,10,0,78.0,300.0,1.8,23.0,352.0,355.6,274.44
2016,3,17,10,15,79.5,318.0,1.8,23.0,373.5,366.77,281.9
2016,3,17,10,30,81.0,336.0,1.8,23.0,395.0,377.16,288.8
2016,3,17,10,45,82.0,351.0,1.8,23.0,413.0,383.29,292.56
2016,3,17,11,0,83.0,366.0,1.8,23.0,431.0,388.65,295.81
2016,3,17,11,15,83.5,377.0,1.75,23.0,444.0,389.11,295.38
2016,3,17,11,30,84.0,388.0,1.7,23.0,457.0,388.92,294.52
2016,3,17,11,45,81.5,398.0,1.7,23.5,466.0,385.02,290.47
2016,3,17,12,0,79.0,408.0,1.7,24.0,475.0,380.64,286.14
2016,3,17,12,15,78.5,411.0,1.65,24.0,478.5,371.52,278.88
2016,3,17,12,30,78.0,414.0,1.6,24.0,482.0,362.1,271.43
2016,3,17,12,45,51.5,373.5,1.6,24.0,418.5,308.03,231.27
2016,3,17,13,0,25.0,333.0,1.6,24.0,355.0,260.98,196.33
2016,3,17,13,15,89.5,378.5,1.5,24.0,454.0,307.92,230.2
2016,3,17,13,30,154.0,424.0,1.4,24.0,553.0,339.33,250.62
2016,3,17,13,45,159.5,414.0,1.35,24.0,545.0,315.4,231.42
2016,3,17,14,0,165.0,404.0,1.3,24.0,537.0,291.04,212.33
2016,3,17,14,15,207.0,385.5,1.25,24.0,546.5,267.55,193.18
2016,3,17,14,30,249.0,367.0,1.2,24.0,556.0,239.42,173.39
2016,3,17,14,45,326.0,330.0,1.15,24.0,565.0,190.85,151.12
2016,3,17,15,0,403.0,293.0,1.1,24.0,574.0,177.25,140.66
2016,3,17,15,15,338.5,288.0,1.1,24.0,514.5,174.2,138.58
2016,3,17,15,30,274.0,283.0,1.1,24.0,455.0,171.14,136.48
2016,3,17,15,45,363.0,240.0,1.1,24.0,449.5,152.72,121.9
2016,3,17,16,0,452.0,197.0,1.1,24.0,444.0,127.18,101.34
2016,3,17,16,15,426.0,184.5,1.0,23.5,398.5,121.06,96.85
2016,3,17,16,30,400.0,172.0,0.9,23.0,353.0,114.65,92.02
2016,3,17,16,45,470.5,137.5,0.85,23.0,323.5,96.01,76.64
2016,3,17,17,0,541.0,103.0,0.8,23.0,294.0,78.54,62.05
2016,3,17,17,15,482.0,92.0,0.8,22.5,240.0,68.1,53.36
2016,3,17,17,30,423.0,81.0,0.8,22.0,186.0,60.18,46.58
2016,3,17,17,45,340.0,66.0,0.8,21.5,136.0,49.22,36.89
2016,3,17,18,0,257.0,51.0,0.8,21.0,86.0,38.15,26.81
2016,3,17,18,15,146.5,31.0,0.8,20.5,48.5,23.32,12.15
2016,3,17,18,30,36.0,11.0,0.8,20.0,11.0,8.65,0.0
2016,3,17,18,45,18.0,5.5,0.85,20.0,5.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,3,18,6,45,0.0,5.0,1.1,18.5,5.0,3.93,0.0
2016,3,18,7,0,0.0,10.0,1.2,19.0,10.0,7.58,0.0
2016,3,18,7,15,0.0,22.0,1.4,19.0,22.0,16.75,8.09
2016,3,18,7,30,0.0,34.0,1.6,19.0,34.0,25.95,16.08
2016,3,18,7,45,0.0,48.0,1.8,19.5,48.0,36.72,25.27
2016,3,18,8,0,0.0,62.0,2.0,20.0,62.0,47.68,34.46
2016,3,18,8,15,0.0,77.0,2.05,20.0,77.0,60.59,45.18
2016,3,18,8,30,0.0,92.0,2.1,20.0,92.0,73.36,55.63
2016,3,18,8,45,0.0,97.5,2.15,20.5,97.5,77.11,58.39
2016,3,18,9,0,0.0,103.0,2.2,21.0,103.0,81.11,61.33
2016,3,18,9,15,0.0,91.0,2.2,21.0,91.0,70.2,52.19
2016,3,18,9,30,0.0,79.0,2.2,21.0,79.0,60.78,44.34
2016,3,18,9,45,0.0,121.0,2.25,21.5,121.5,95.09,71.88
2016,3,18,10,0,0.0,163.0,2.3,22.0,164.0,130.64,99.89
2016,3,18,10,15,0.0,152.5,2.25,22.0,153.0,120.88,91.82
2016,3,18,10,30,0.0,142.0,2.2,22.0,142.0,111.66,84.32
2016,3,18,10,45,0.0,127.5,2.2,22.5,127.5,99.58,74.42
2016,3,18,11,0,0.0,113.0,2.2,23.0,113.0,87.85,64.86
2016,3,18,11,15,5.5,175.5,2.05,23.0,180.0,142.17,107.74
2016,3,18,11,30,11.0,238.0,1.9,23.0,247.0,195.88,149.22
2016,3,18,11,45,6.0,193.5,1.8,23.5,199.0,155.34,117.21
2016,3,18,12,0,1.0,149.0,1.7,24.0,151.0,116.36,86.57
2016,3,18,12,15,18.5,257.5,1.5,24.0,274.5,210.57,159.37
2016,3,18,12,30,36.0,366.0,1.3,24.0,398.0,302.59,227.67
2016,3,18,12,45,30.0,348.5,1.15,24.5,375.0,279.02,208.87
2016,3,18,13,0,24.0,331.0,1.0,25.0,352.0,259.12,193.44
2016,3,18,13,15,13.5,247.0,0.8,25.0,259.0,191.36,142.67
2016,3,18,13,30,3.0,163.0,0.6,25.0,166.0,125.16,92.53
2016,3,18,13,45,119.5,281.5,0.45,25.5,378.5,227.26,165.83
2016,3,18,14,0,236.0,400.0,0.3,26.0,591.0,304.24,215.47
2016,3,18,14,15,259.0,381.0,0.4,26.0,584.0,262.54,183.93
2016,3,18,14,30,282.0,362.0,0.5,26.0,577.0,228.21,161.45
2016,3,18,14,45,170.0,337.0,0.6,26.0,465.0,201.9,158.0
2016,3,18,15,0,58.0,312.0,0.7,26.0,353.0,198.52,155.94
2016,3,18,15,15,390.0,229.0,0.75,26.0,477.0,136.84,107.12
2016,3,18,15,30,722.0,146.0,0.8,26.0,601.0,100.08,77.68
2016,3,18,15,45,698.5,141.0,0.85,26.0,553.0,98.34,76.58
2016,3,18,16,0,675.0,136.0,0.9,26.0,505.0,96.53,75.36
2016,3,18,16,15,488.0,159.5,0.85,25.5,412.5,107.56,84.92
2016,3,18,16,30,301.0,183.0,0.8,25.0,320.0,121.93,97.29
2016,3,18,16,45,278.0,163.5,0.75,25.0,277.5,110.51,88.07
2016,3,18,17,0,255.0,144.0,0.7,25.0,235.0,98.67,78.42
2016,3,18,17,15,227.0,121.5,0.7,24.0,192.0,84.56,66.96
2016,3,18,17,30,199.0,99.0,0.7,23.0,149.0,70.0,54.75
2016,3,18,17,45,155.5,76.0,0.75,22.5,109.0,54.53,41.27
2016,3,18,18,0,112.0,53.0,0.8,22.0,69.0,38.67,27.16
2016,3,18,18,15,56.0,31.0,0.95,21.5,39.0,23.22,12.26
2016,3,18,18,30,0.0,9.0,1.1,21.0,9.0,7.08,0.0
2016,3,18,18,45,0.0,4.5,1.25,21.0,4.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,45,22.0,14.0,6.9,8.0,16.0,29.43,0.0
2016,3,19,7,0,44.0,28.0,7.0,8.0,32.0,88.44,62.75
2016,3,19,7,15,91.5,52.0,7.05,8.0,67.0,164.87,137.92
2016,3,19,7,30,139.0,76.0,7.1,8.0,102.0,237.87,204.9
2016,3,19,7,45,192.0,94.0,7.2,8.5,143.5,325.05,282.09
2016,3,19,8,0,245.0,112.0,7.3,9.0,185.0,395.02,342.81
2016,3,19,8,15,438.5,111.0,7.3,9.5,275.0,599.8,515.91
2016,3,19,8,30,632.0,110.0,7.3,10.0,365.0,795.58,671.55
2016,3,19,8,45,492.5,152.5,7.3,10.5,368.5,698.68,590.12
2016,3,19,9,0,353.0,195.0,7.3,11.0,372.0,582.82,490.67
2016,3,19,9,15,561.5,162.0,7.3,11.5,477.0,763.08,635.73
2016,3,19,9,30,770.0,129.0,7.3,12.0,582.0,927.68,759.17
2016,3,19,9,45,793.5,131.5,7.3,12.5,629.5,937.55,762.38
2016,3,19,10,0,817.0,134.0,7.3,13.0,677.0,936.42,758.09
2016,3,19,10,15,831.0,137.0,7.25,13.5,717.5,930.04,749.93
2016,3,19,10,30,845.0,140.0,7.2,14.0,758.0,919.38,738.83
2016,3,19,10,45,858.5,140.0,7.2,14.5,791.5,901.01,722.45
2016,3,19,11,0,872.0,140.0,7.2,15.0,825.0,878.45,703.21
2016,3,19,11,15,879.5,142.0,7.15,15.0,850.0,848.87,680.05
2016,3,19,11,30,887.0,144.0,7.1,15.0,875.0,815.54,653.17
2016,3,19,11,45,895.0,142.5,7.05,15.5,892.5,767.31,613.27
2016,3,19,12,0,903.0,141.0,7.0,16.0,910.0,725.65,577.64
2016,3,19,12,15,904.5,141.5,6.95,16.0,917.0,678.4,538.11
2016,3,19,12,30,906.0,142.0,6.9,16.0,924.0,628.76,495.88
2016,3,19,12,45,909.5,139.5,6.85,16.5,923.0,575.9,449.29
2016,3,19,13,0,913.0,137.0,6.8,17.0,922.0,521.02,400.07
2016,3,19,13,15,910.5,136.0,6.75,17.0,911.0,462.88,348.0
2016,3,19,13,30,908.0,135.0,6.7,17.0,900.0,403.73,294.16
2016,3,19,13,45,907.0,131.5,6.65,17.0,881.0,342.72,238.54
2016,3,19,14,0,906.0,128.0,6.6,17.0,862.0,281.04,183.67
2016,3,19,14,15,898.5,126.5,6.5,17.0,833.5,219.02,133.4
2016,3,19,14,30,891.0,125.0,6.4,17.0,805.0,157.47,94.38
2016,3,19,14,45,886.5,119.5,6.35,17.0,770.0,101.89,81.9
2016,3,19,15,0,882.0,114.0,6.3,17.0,735.0,90.15,72.07
2016,3,19,15,15,868.0,111.5,6.2,16.5,692.0,89.25,71.62
2016,3,19,15,30,854.0,109.0,6.1,16.0,649.0,88.29,71.13
2016,3,19,15,45,839.5,103.5,6.05,16.0,600.5,85.28,68.74
2016,3,19,16,0,825.0,98.0,6.0,16.0,552.0,82.07,66.18
2016,3,19,16,15,799.0,94.0,5.8,15.5,498.0,79.49,64.29
2016,3,19,16,30,773.0,90.0,5.6,15.0,444.0,76.83,62.33
2016,3,19,16,45,739.5,83.5,5.45,15.0,387.0,66.59,53.51
2016,3,19,17,0,706.0,77.0,5.3,15.0,330.0,62.04,49.64
2016,3,19,17,15,651.0,70.0,4.95,14.0,272.0,56.71,45.17
2016,3,19,17,30,596.0,63.0,4.6,13.0,214.0,51.37,40.5
2016,3,19,17,45,509.5,53.0,4.3,12.5,158.5,43.38,33.14
2016,3,19,18,0,423.0,43.0,4.0,12.0,103.0,35.4,25.52
2016,3,19,18,15,270.5,28.0,3.9,11.5,60.0,22.93,12.9
2016,3,19,18,30,118.0,13.0,3.8,11.0,17.0,10.23,0.0
2016,3,19,18,45,59.0,6.5,3.75,10.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,151.0,13.5,3.2,4.5,26.5,137.41,0.0
2016,3,20,7,0,302.0,27.0,3.4,5.0,53.0,356.16,276.3
2016,3,20,7,15,418.5,39.0,3.55,6.0,104.5,480.33,404.26
2016,3,20,7,30,535.0,51.0,3.7,7.0,156.0,610.43,515.38
2016,3,20,7,45,603.0,59.5,3.9,8.0,214.0,693.2,582.83
2016,3,20,8,0,671.0,68.0,4.1,9.0,272.0,775.78,646.2
2016,3,20,8,15,716.5,74.0,4.25,9.5,331.5,831.93,687.56
2016,3,20,8,30,762.0,80.0,4.4,10.0,391.0,879.3,720.87
2016,3,20,8,45,792.5,85.0,4.6,11.0,448.0,914.93,743.55
2016,3,20,9,0,823.0,90.0,4.8,12.0,505.0,946.91,763.1
2016,3,20,9,15,845.5,94.0,4.8,12.0,558.0,965.9,774.25
2016,3,20,9,30,868.0,98.0,4.8,12.0,611.0,980.73,782.49
2016,3,20,9,45,885.5,100.5,4.8,12.5,659.0,984.64,781.51
2016,3,20,10,0,903.0,103.0,4.8,13.0,707.0,972.46,769.25
2016,3,20,10,15,915.0,105.5,4.8,13.5,748.0,962.86,759.23
2016,3,20,10,30,927.0,108.0,4.8,14.0,789.0,949.01,746.41
2016,3,20,10,45,936.5,109.0,4.85,14.5,823.0,927.23,728.54
2016,3,20,11,0,946.0,110.0,4.9,15.0,857.0,901.4,707.98
2016,3,20,11,15,952.0,111.5,4.95,15.0,882.0,869.25,684.33
2016,3,20,11,30,958.0,113.0,5.0,15.0,907.0,833.38,657.99
2016,3,20,11,45,963.0,113.0,5.05,15.5,924.0,791.93,624.65
2016,3,20,12,0,968.0,113.0,5.1,16.0,941.0,747.21,587.81
2016,3,20,12,15,969.5,113.5,5.1,16.0,948.0,697.65,547.46
2016,3,20,12,30,971.0,114.0,5.1,16.0,955.0,645.52,504.14
2016,3,20,12,45,972.0,113.0,5.15,16.0,953.5,589.69,456.93
2016,3,20,13,0,973.0,112.0,5.2,16.0,952.0,531.86,406.74
2016,3,20,13,15,970.5,111.5,5.2,16.0,940.5,471.23,352.86
2016,3,20,13,30,968.0,111.0,5.2,16.0,929.0,409.44,296.89
2016,3,20,13,45,966.0,108.5,5.2,16.5,909.5,345.62,238.42
2016,3,20,14,0,964.0,106.0,5.2,17.0,890.0,281.13,180.85
2016,3,20,14,15,957.0,105.0,5.2,17.0,861.0,216.33,128.41
2016,3,20,14,30,950.0,104.0,5.2,17.0,832.0,151.88,87.61
2016,3,20,14,45,943.0,101.0,5.2,17.0,795.5,93.8,74.95
2016,3,20,15,0,936.0,98.0,5.2,17.0,759.0,92.11,73.71
2016,3,20,15,15,923.0,95.5,5.1,16.5,715.0,90.37,72.54
2016,3,20,15,30,910.0,93.0,5.0,16.0,671.0,88.47,71.25
2016,3,20,15,45,895.0,89.0,4.95,16.0,621.5,85.45,68.85
2016,3,20,16,0,880.0,85.0,4.9,16.0,572.0,82.21,66.28
2016,3,20,16,15,856.0,81.5,4.6,15.5,517.0,71.95,57.68
2016,3,20,16,30,832.0,78.0,4.3,15.0,462.0,69.27,55.66
2016,3,20,16,45,801.0,73.0,4.05,14.5,404.0,65.28,52.45
2016,3,20,17,0,770.0,68.0,3.8,14.0,346.0,61.2,49.09
2016,3,20,17,15,718.5,62.0,3.35,13.0,286.5,55.97,44.7
2016,3,20,17,30,667.0,56.0,2.9,12.0,227.0,50.72,40.11
2016,3,20,17,45,585.0,47.5,2.45,11.0,169.5,39.7,30.1
2016,3,20,18,0,503.0,39.0,2.0,10.0,112.0,32.62,23.35
2016,3,20,18,15,343.0,26.5,1.95,9.5,66.0,21.94,12.43
2016,3,20,18,30,183.0,14.0,1.9,9.0,20.0,11.02,0.0
2016,3,20,18,45,91.5,7.0,1.85,8.5,10.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,6,45,189.0,14.0,1.35,4.0,30.5,170.15,0.0
2016,3,21,7,0,378.0,28.0,1.5,5.0,61.0,424.15,331.22
2016,3,21,7,15,493.5,38.0,1.5,5.5,115.5,547.26,452.36
2016,3,21,7,30,609.0,48.0,1.5,6.0,170.0,675.65,557.64
2016,3,21,7,45,674.5,54.5,1.55,7.0,230.0,746.89,612.23
2016,3,21,8,0,740.0,61.0,1.6,8.0,290.0,826.52,669.29
2016,3,21,8,15,781.5,66.0,1.75,9.0,350.0,879.21,704.75
2016,3,21,8,30,823.0,71.0,1.9,10.0,410.0,929.09,736.85
2016,3,21,8,45,851.5,75.0,2.1,11.0,468.0,961.61,756.35
2016,3,21,9,0,880.0,79.0,2.3,12.0,526.0,990.4,772.94
2016,3,21,9,15,900.0,82.0,2.2,12.5,579.5,993.78,769.82
2016,3,21,9,30,920.0,85.0,2.1,13.0,633.0,1004.84,772.31
2016,3,21,9,45,934.5,87.5,2.05,13.5,680.5,1005.74,768.56
2016,3,21,10,0,949.0,90.0,2.0,14.0,728.0,1002.33,762.24
2016,3,21,10,15,959.5,92.0,1.95,14.5,769.5,990.26,750.42
2016,3,21,10,30,970.0,94.0,1.9,15.0,811.0,973.88,736.08
2016,3,21,10,45,977.0,95.5,1.9,15.5,844.0,949.63,717.4
2016,3,21,11,0,984.0,97.0,1.9,16.0,877.0,921.32,696.25
2016,3,21,11,15,989.0,98.0,1.85,16.0,902.0,886.93,671.87
2016,3,21,11,30,994.0,99.0,1.8,16.0,927.0,848.82,645.04
2016,3,21,11,45,997.0,99.5,1.8,16.5,943.0,805.26,612.7
2016,3,21,12,0,1000.0,100.0,1.8,17.0,959.0,758.47,576.44
2016,3,21,12,15,1001.0,100.5,1.8,17.0,965.5,707.44,537.38
2016,3,21,12,30,1002.0,101.0,1.8,17.0,972.0,653.78,495.29
2016,3,21,12,45,1001.0,101.0,1.85,17.5,969.5,596.35,448.52
2016,3,21,13,0,1000.0,101.0,1.9,18.0,967.0,537.03,398.85
2016,3,21,13,15,997.5,100.5,1.95,18.0,955.0,475.12,346.39
2016,3,21,13,30,995.0,100.0,2.0,18.0,943.0,412.0,291.49
2016,3,21,13,45,990.0,99.0,2.1,18.5,922.0,346.9,233.98
2016,3,21,14,0,985.0,98.0,2.2,19.0,901.0,281.42,177.22
2016,3,21,14,15,978.0,97.0,2.25,19.0,872.0,215.48,124.95
2016,3,21,14,30,971.0,96.0,2.3,19.0,843.0,149.89,84.05
2016,3,21,14,45,952.0,99.0,2.35,19.0,803.5,92.97,73.52
2016,3,21,15,0,933.0,102.0,2.4,19.0,764.0,94.24,74.83
2016,3,21,15,15,919.5,99.5,2.4,18.5,719.5,92.56,73.73
2016,3,21,15,30,906.0,97.0,2.4,18.0,675.0,90.72,72.52
2016,3,21,15,45,888.5,94.0,2.45,18.0,624.5,80.21,63.75
2016,3,21,16,0,871.0,91.0,2.5,18.0,574.0,78.34,62.37
2016,3,21,16,15,846.0,87.0,2.3,17.5,518.5,75.53,60.29
2016,3,21,16,30,821.0,83.0,2.1,17.0,463.0,72.63,58.11
2016,3,21,16,45,786.0,78.0,1.95,17.0,404.5,68.73,54.92
2016,3,21,17,0,751.0,73.0,1.8,17.0,346.0,64.75,51.6
2016,3,21,17,15,698.0,66.5,1.7,15.5,286.5,54.74,43.16
2016,3,21,17,30,645.0,60.0,1.6,14.0,227.0,49.59,38.79
2016,3,21,17,45,560.5,51.0,1.5,13.0,169.5,42.2,32.1
2016,3,21,18,0,476.0,42.0,1.4,12.0,112.0,34.86,25.16
2016,3,21,18,15,320.5,28.5,1.5,11.5,66.0,23.49,13.75
2016,3,21,18,30,165.0,15.0,1.6,11.0,20.0,11.8,0.0
2016,3,21,18,45,82.5,7.5,1.7,11.0,10.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,6,45,143.5,16.0,3.65,8.5,29.5,174.72,0.0
2016,3,22,7,0,287.0,32.0,4.0,9.0,59.0,349.24,277.65
2016,3,22,7,15,400.5,44.5,4.15,10.0,111.0,472.63,395.11
2016,3,22,7,30,514.0,57.0,4.3,11.0,163.0,600.95,503.22
2016,3,22,7,45,588.5,64.5,4.45,12.0,221.5,688.75,573.64
2016,3,22,8,0,663.0,72.0,4.6,13.0,280.0,776.25,639.92
2016,3,22,8,15,707.0,78.0,5.1,14.0,338.5,830.97,680.34
2016,3,22,8,30,751.0,84.0,5.6,15.0,397.0,876.34,712.45
2016,3,22,8,45,781.0,88.5,6.1,16.0,453.0,910.84,735.58
2016,3,22,9,0,811.0,93.0,6.6,17.0,509.0,941.67,755.53
2016,3,22,9,15,832.5,97.0,6.6,17.5,561.0,959.64,764.7
2016,3,22,9,30,854.0,101.0,6.6,18.0,613.0,973.5,770.92
2016,3,22,9,45,868.5,104.5,6.6,18.5,659.0,975.75,768.83
2016,3,22,10,0,883.0,108.0,6.6,19.0,705.0,973.73,763.92
2016,3,22,10,15,894.0,110.0,6.6,19.5,745.0,950.77,744.16
2016,3,22,10,30,905.0,112.0,6.6,20.0,785.0,935.79,730.53
2016,3,22,10,45,912.5,114.0,6.6,20.5,817.0,913.66,711.95
2016,3,22,11,0,920.0,116.0,6.6,21.0,849.0,887.62,690.81
2016,3,22,11,15,925.5,117.5,6.55,21.0,873.5,855.69,666.7
2016,3,22,11,30,931.0,119.0,6.5,21.0,898.0,820.17,640.08
2016,3,22,11,45,930.0,122.0,6.5,21.5,912.0,777.82,605.64
2016,3,22,12,0,929.0,125.0,6.5,22.0,926.0,732.64,568.38
2016,3,22,12,15,930.0,125.5,6.45,22.5,932.5,684.18,528.03
2016,3,22,12,30,931.0,126.0,6.4,23.0,939.0,633.33,485.15
2016,3,22,12,45,928.5,126.5,6.4,23.5,936.0,578.51,438.53
2016,3,22,13,0,926.0,127.0,6.4,24.0,933.0,522.12,389.69
2016,3,22,13,15,923.0,126.5,6.35,24.0,921.0,463.56,338.78
2016,3,22,13,30,920.0,126.0,6.3,24.0,909.0,404.02,286.12
2016,3,22,13,45,912.5,126.0,6.25,24.0,888.0,342.76,231.97
2016,3,22,14,0,905.0,126.0,6.2,24.0,867.0,281.49,179.07
2016,3,22,14,15,897.0,124.0,6.15,24.0,838.0,219.25,129.8
2016,3,22,14,30,889.0,122.0,6.1,24.0,809.0,157.58,91.23
2016,3,22,14,45,885.0,116.5,6.05,24.0,773.5,100.15,78.15
2016,3,22,15,0,881.0,111.0,6.0,24.0,738.0,97.56,76.2
2016,3,22,15,15,866.5,108.0,5.95,23.5,694.5,86.84,67.57
2016,3,22,15,30,852.0,105.0,5.9,23.0,651.0,85.5,66.77
2016,3,22,15,45,831.5,102.5,5.85,23.0,601.5,84.25,65.93
2016,3,22,16,0,811.0,100.0,5.8,23.0,552.0,82.96,65.06
2016,3,22,16,15,784.0,95.5,5.6,22.5,498.0,80.09,62.98
2016,3,22,16,30,757.0,91.0,5.4,22.0,444.0,77.13,60.81
2016,3,22,16,45,717.5,86.0,5.25,22.0,387.0,67.82,53.04
2016,3,22,17,0,678.0,81.0,5.1,22.0,330.0,64.36,50.22
2016,3,22,17,15,622.5,74.0,5.05,21.0,272.0,59.19,46.03
2016,3,22,17,30,567.0,67.0,5.0,20.0,214.0,54.02,41.66
2016,3,22,17,45,473.0,57.0,5.0,19.5,159.0,46.13,34.6
2016,3,22,18,0,379.0,47.0,5.0,19.0,104.0,38.29,27.31
2016,3,22,18,15,238.5,31.0,5.1,18.5,61.5,23.72,13.55
2016,3,22,18,30,98.0,15.0,5.2,18.0,19.0,11.44,0.0
2016,3,22,18,45,49.0,7.5,5.3,18.0,9.5,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,6,45,74.5,19.5,4.2,16.5,26.5,108.36,0.0
2016,3,23,7,0,149.0,39.0,4.4,17.0,53.0,219.13,170.91
2016,3,23,7,15,250.5,57.0,4.7,17.5,101.0,352.31,289.61
2016,3,23,7,30,352.0,75.0,5.0,18.0,149.0,470.87,390.25
2016,3,23,7,45,437.5,84.5,5.35,18.5,204.5,565.2,467.31
2016,3,23,8,0,523.0,94.0,5.7,19.0,260.0,669.25,548.88
2016,3,23,8,15,274.0,126.5,6.0,19.5,215.0,437.19,361.66
2016,3,23,8,30,25.0,159.0,6.3,20.0,170.0,167.22,133.8
2016,3,23,8,45,35.5,185.0,6.6,20.5,202.5,221.01,177.4
2016,3,23,9,0,46.0,211.0,6.9,21.0,235.0,254.94,204.03
2016,3,23,9,15,23.0,185.5,6.95,21.5,197.5,178.81,141.04
2016,3,23,9,30,0.0,160.0,7.0,22.0,160.0,129.92,100.04
2016,3,23,9,45,16.5,218.0,7.05,22.5,229.5,197.36,154.12
2016,3,23,10,0,33.0,276.0,7.1,23.0,299.0,285.76,223.36
2016,3,23,10,15,75.5,319.5,7.0,23.5,375.0,362.79,283.23
2016,3,23,10,30,118.0,363.0,6.9,24.0,451.0,455.38,353.32
2016,3,23,10,45,480.0,252.5,6.85,24.5,633.5,686.11,533.4
2016,3,23,11,0,842.0,142.0,6.8,25.0,816.0,859.29,661.32
2016,3,23,11,15,532.0,282.5,6.7,25.0,713.0,703.89,540.93
2016,3,23,11,30,222.0,423.0,6.6,25.0,610.0,535.18,409.1
2016,3,23,11,45,230.5,423.0,6.5,25.5,620.5,521.57,397.72
2016,3,23,12,0,239.0,423.0,6.4,26.0,631.0,506.58,384.86
2016,3,23,12,15,552.5,285.5,6.25,26.0,769.0,584.17,444.24
2016,3,23,12,30,866.0,148.0,6.1,26.0,907.0,617.75,467.41
2016,3,23,12,45,569.0,291.5,5.95,26.5,790.0,517.99,387.98
2016,3,23,13,0,272.0,435.0,5.8,27.0,673.0,436.61,325.18
2016,3,23,13,15,325.0,412.5,5.65,27.0,693.5,415.35,306.7
2016,3,23,13,30,378.0,390.0,5.5,27.0,714.0,388.82,283.03
2016,3,23,13,45,248.5,399.5,5.4,27.0,610.5,324.04,235.76
2016,3,23,14,0,119.0,409.0,5.3,27.0,507.0,284.31,209.51
2016,3,23,14,15,476.0,274.0,5.15,27.0,646.0,230.83,154.21
2016,3,23,14,30,833.0,139.0,5.0,27.0,785.0,154.53,89.17
2016,3,23,14,45,561.5,235.0,4.9,27.0,662.0,139.7,109.37
2016,3,23,15,0,290.0,331.0,4.8,27.0,539.0,190.95,151.08
2016,3,23,15,15,534.5,229.5,4.65,26.5,584.0,140.42,110.61
2016,3,23,15,30,779.0,128.0,4.5,26.0,629.0,98.12,76.33
2016,3,23,15,45,754.0,125.5,4.4,26.0,580.0,89.7,69.6
2016,3,23,16,0,729.0,123.0,4.3,26.0,531.0,89.02,69.26
2016,3,23,16,15,700.0,117.5,4.05,25.5,478.5,86.31,67.38
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,83.51,65.41
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,80.03,62.69
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,76.52,59.91
