Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,3.05,15.0,7.5,5.9,0.0
2016,4,13,6,30,0.0,15.0,3.1,15.0,15.0,11.41,2.58
2016,4,13,6,45,0.0,33.0,3.15,15.5,33.0,25.34,15.38
2016,4,13,7,0,0.0,51.0,3.2,16.0,51.0,42.48,30.24
2016,4,13,7,15,0.0,72.5,3.15,16.5,72.5,62.99,47.81
2016,4,13,7,30,0.0,94.0,3.1,17.0,94.0,82.62,64.34
2016,4,13,7,45,17.5,124.5,3.1,17.5,131.5,129.55,104.09
2016,4,13,8,0,35.0,155.0,3.1,18.0,169.0,195.45,158.34
2016,4,13,8,15,26.0,168.5,2.95,18.0,180.0,195.32,157.04
2016,4,13,8,30,17.0,182.0,2.8,18.0,191.0,175.86,140.22
2016,4,13,8,45,8.5,134.0,2.7,18.5,138.5,116.83,91.25
2016,4,13,9,0,0.0,86.0,2.6,19.0,86.0,66.23,49.1
2016,4,13,9,15,0.0,91.5,2.55,19.0,91.5,70.55,52.51
2016,4,13,9,30,0.0,97.0,2.5,19.0,97.0,74.99,55.97
2016,4,13,9,45,0.0,119.0,2.5,19.5,119.0,93.04,70.3
2016,4,13,10,0,0.0,141.0,2.5,20.0,141.0,111.09,84.44
2016,4,13,10,15,5.5,190.0,2.55,20.0,195.0,156.86,120.85
2016,4,13,10,30,11.0,239.0,2.6,20.0,249.0,202.31,156.41
2016,4,13,10,45,6.5,196.5,2.65,20.5,203.0,161.46,123.68
2016,4,13,11,0,2.0,154.0,2.7,21.0,157.0,122.46,92.52
2016,4,13,11,15,26.0,281.5,2.7,21.0,306.5,255.56,196.73
2016,4,13,11,30,50.0,409.0,2.7,21.0,456.0,376.98,288.06
2016,4,13,11,45,57.0,424.0,2.7,21.5,477.0,385.39,292.99
2016,4,13,12,0,64.0,439.0,2.7,22.0,498.0,392.16,297.1
2016,4,13,12,15,40.0,371.5,2.7,22.0,409.0,314.76,239.0
2016,4,13,12,30,16.0,304.0,2.7,22.0,320.0,241.96,183.86
2016,4,13,12,45,18.5,320.5,2.7,22.5,338.5,252.66,191.72
2016,4,13,13,0,21.0,337.0,2.7,23.0,357.0,262.46,198.61
2016,4,13,13,15,32.0,368.5,2.65,23.0,398.0,277.78,209.83
2016,4,13,13,30,43.0,400.0,2.6,23.0,439.0,293.71,221.27
2016,4,13,13,45,101.0,420.5,2.6,23.5,509.5,313.27,233.39
2016,4,13,14,0,159.0,441.0,2.6,24.0,580.0,310.9,228.29
2016,4,13,14,15,195.5,422.5,2.45,24.0,588.0,287.83,209.12
2016,4,13,14,30,232.0,404.0,2.3,24.0,596.0,260.89,189.05
2016,4,13,14,45,120.5,311.5,2.2,24.0,411.0,190.61,143.08
2016,4,13,15,0,9.0,219.0,2.1,24.0,226.0,158.9,125.76
2016,4,13,15,15,41.0,264.5,2.0,23.5,293.5,174.68,139.15
2016,4,13,15,30,73.0,310.0,1.9,23.0,361.0,197.61,158.29
2016,4,13,15,45,163.0,289.0,1.85,23.0,391.5,179.6,144.03
2016,4,13,16,0,253.0,268.0,1.8,23.0,422.0,163.78,131.56
2016,4,13,16,15,204.5,246.5,1.8,22.5,363.5,158.9,128.29
2016,4,13,16,30,156.0,225.0,1.8,22.0,305.0,146.05,118.34
2016,4,13,16,45,408.5,158.0,1.8,22.0,334.5,106.1,85.24
2016,4,13,17,0,661.0,91.0,1.8,22.0,364.0,70.33,55.13
2016,4,13,17,15,614.5,84.0,1.7,21.5,308.0,65.6,51.38
2016,4,13,17,30,568.0,77.0,1.6,21.0,252.0,60.8,47.42
2016,4,13,17,45,496.5,67.5,1.5,20.5,197.0,53.74,41.32
2016,4,13,18,0,425.0,58.0,1.4,20.0,142.0,46.65,34.94
2016,4,13,18,15,318.0,44.0,1.4,19.5,95.0,35.57,24.85
2016,4,13,18,30,211.0,30.0,1.4,19.0,48.0,22.86,12.34
2016,4,13,18,45,105.5,15.0,1.4,18.5,24.0,11.8,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,92.18,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,261.26,192.19
2016,4,14,6,45,308.5,44.0,3.25,14.5,92.5,381.56,313.0
2016,4,14,7,0,421.0,59.0,3.5,15.0,140.0,514.73,425.38
2016,4,14,7,15,493.5,69.0,3.55,15.5,195.0,605.66,498.88
2016,4,14,7,30,566.0,79.0,3.6,16.0,250.0,697.3,569.02
2016,4,14,7,45,386.0,122.5,3.7,16.5,250.0,573.38,471.14
2016,4,14,8,0,206.0,166.0,3.8,17.0,250.0,402.69,331.36
2016,4,14,8,15,287.5,179.5,3.75,17.5,315.0,519.25,423.16
2016,4,14,8,30,369.0,193.0,3.7,18.0,380.0,612.97,493.41
2016,4,14,8,45,582.5,152.0,3.7,19.0,485.0,813.15,639.82
2016,4,14,9,0,796.0,111.0,3.7,20.0,590.0,968.58,743.35
2016,4,14,9,15,550.5,207.5,3.65,20.5,552.0,816.97,631.32
2016,4,14,9,30,305.0,304.0,3.6,21.0,514.0,641.1,496.06
2016,4,14,9,45,584.0,213.5,3.6,21.5,646.0,838.65,642.82
2016,4,14,10,0,863.0,123.0,3.6,22.0,778.0,987.99,742.25
2016,4,14,10,15,873.0,125.5,3.55,22.0,815.5,961.99,721.68
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,945.68,709.3
2016,4,14,10,45,891.0,129.5,3.5,22.5,883.5,922.68,691.45
2016,4,14,11,0,899.0,131.0,3.5,23.0,914.0,895.88,671.24
2016,4,14,11,15,904.0,132.0,3.45,23.5,936.0,862.5,646.41
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,825.75,619.42
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,783.34,587.34
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,738.26,552.5
2016,4,14,12,15,909.0,139.0,3.35,25.0,987.5,689.62,515.41
2016,4,14,12,30,910.0,139.0,3.3,25.0,992.0,638.9,475.91
2016,4,14,12,45,907.0,140.0,3.3,25.0,987.5,584.87,433.07
2016,4,14,13,0,904.0,141.0,3.3,25.0,983.0,529.61,388.06
2016,4,14,13,15,900.5,140.5,3.25,25.0,969.5,472.25,340.11
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,414.21,290.51
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,354.78,238.89
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,295.41,188.09
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,235.34,140.58
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,175.89,101.15
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,107.57,71.24
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,96.54,74.67
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,96.05,74.45
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,95.45,74.15
2016,4,14,15,45,800.0,121.5,3.0,25.0,641.5,94.27,73.39
2016,4,14,16,0,781.0,118.0,3.0,25.0,592.0,92.99,72.57
2016,4,14,16,15,756.0,113.5,2.95,24.5,538.5,83.7,65.19
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,81.51,63.74
2016,4,14,16,45,697.0,103.5,2.85,23.5,429.0,78.39,61.47
2016,4,14,17,0,663.0,98.0,2.8,23.0,373.0,75.18,59.09
2016,4,14,17,15,615.5,90.0,2.5,22.0,315.5,69.9,54.98
2016,4,14,17,30,568.0,82.0,2.2,21.0,258.0,64.5,50.62
2016,4,14,17,45,497.5,72.0,1.95,20.5,202.5,57.2,44.33
2016,4,14,18,0,427.0,62.0,1.7,20.0,147.0,49.84,37.72
2016,4,14,18,15,320.0,47.0,1.65,19.0,99.0,35.76,25.09
2016,4,14,18,30,213.0,32.0,1.6,18.0,51.0,24.31,13.74
2016,4,14,18,45,106.5,16.0,1.55,17.5,25.5,12.59,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,87.32,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,252.35,188.92
2016,4,15,6,45,285.0,47.5,1.6,15.0,94.0,366.44,298.58
2016,4,15,7,0,388.0,64.0,1.8,16.0,141.0,487.07,398.15
2016,4,15,7,15,205.0,87.5,1.7,16.5,129.5,327.91,271.16
2016,4,15,7,30,22.0,111.0,1.6,17.0,118.0,124.09,99.42
2016,4,15,7,45,28.0,134.0,1.5,17.5,145.0,168.14,135.94
2016,4,15,8,0,34.0,157.0,1.4,18.0,172.0,195.88,157.78
2016,4,15,8,15,91.5,190.5,1.3,18.5,236.0,288.78,232.8
2016,4,15,8,30,149.0,224.0,1.2,19.0,300.0,404.34,321.24
2016,4,15,8,45,166.5,249.5,1.2,20.0,343.0,444.72,348.49
2016,4,15,9,0,184.0,275.0,1.2,21.0,386.0,483.56,374.41
2016,4,15,9,15,176.5,300.5,1.2,21.5,414.0,495.44,380.21
2016,4,15,9,30,169.0,326.0,1.2,22.0,442.0,505.8,385.14
2016,4,15,9,45,216.5,343.0,1.25,22.5,501.5,559.48,422.89
2016,4,15,10,0,264.0,360.0,1.3,23.0,561.0,632.51,472.47
2016,4,15,10,15,563.0,248.0,1.4,23.0,703.5,807.29,598.03
2016,4,15,10,30,862.0,136.0,1.5,23.0,846.0,947.82,690.72
2016,4,15,10,45,873.0,135.5,1.65,23.5,877.0,912.43,665.81
2016,4,15,11,0,884.0,135.0,1.8,24.0,908.0,886.82,649.11
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.5,853.85,626.79
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,817.55,602.19
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.5,774.61,571.29
2016,4,15,12,0,886.0,147.0,2.2,26.0,974.0,729.22,537.83
2016,4,15,12,15,887.0,147.5,2.25,26.0,978.5,681.77,502.92
2016,4,15,12,30,888.0,148.0,2.3,26.0,983.0,632.27,465.53
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.5,579.25,423.61
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,524.89,379.54
2016,4,15,13,15,884.0,145.5,2.4,27.0,961.0,468.65,333.43
2016,4,15,13,30,881.0,145.0,2.4,27.0,948.0,411.72,285.6
2016,4,15,13,45,553.0,292.0,2.45,27.0,792.5,343.71,238.52
2016,4,15,14,0,225.0,439.0,2.5,27.0,637.0,325.54,233.66
2016,4,15,14,15,539.5,288.5,2.55,27.0,741.0,253.7,167.06
2016,4,15,14,30,854.0,138.0,2.6,27.0,845.0,168.3,94.73
2016,4,15,14,45,844.5,135.0,2.65,27.0,808.5,108.77,71.18
2016,4,15,15,0,835.0,132.0,2.7,27.0,772.0,96.66,74.12
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.5,96.2,73.93
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,95.63,73.67
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,94.48,72.94
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,93.23,72.15
2016,4,15,16,15,742.5,114.0,2.75,26.5,533.0,83.63,64.58
2016,4,15,16,30,718.0,109.0,2.7,26.0,480.0,81.18,62.92
2016,4,15,16,45,683.5,103.5,2.65,25.5,424.0,78.08,60.68
2016,4,15,17,0,649.0,98.0,2.6,25.0,368.0,74.89,58.34
2016,4,15,17,15,601.5,90.0,2.35,24.0,311.5,69.63,54.29
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,64.27,50.0
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,57.0,43.79
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,49.67,37.26
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,35.71,24.79
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,24.3,13.68
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,12.59,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,16.0,2.6,17.0,18.5,37.39,0.0
2016,4,16,6,30,60.0,32.0,2.7,17.0,37.0,108.2,79.41
2016,4,16,6,45,128.0,58.5,2.85,17.5,80.5,225.72,183.15
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,323.96,266.97
2016,4,16,7,15,126.5,102.0,3.25,18.5,130.5,256.47,211.6
2016,4,16,7,30,57.0,119.0,3.5,19.0,137.0,185.03,150.81
2016,4,16,7,45,28.5,96.5,3.75,19.5,105.5,119.3,95.31
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,56.81,41.81
2016,4,16,8,15,0.0,72.5,4.3,20.5,72.5,55.66,40.65
2016,4,16,8,30,0.0,71.0,4.6,21.0,71.0,54.53,39.46
2016,4,16,8,45,0.0,116.5,4.9,22.0,116.5,92.19,69.81
2016,4,16,9,0,0.0,162.0,5.2,23.0,162.0,132.23,101.42
2016,4,16,9,15,0.0,152.5,5.3,23.5,152.5,122.41,93.04
2016,4,16,9,30,0.0,143.0,5.4,24.0,143.0,113.45,85.48
2016,4,16,9,45,2.5,161.5,5.55,24.5,163.5,131.18,99.23
2016,4,16,10,0,5.0,180.0,5.7,25.0,184.0,148.66,112.63
2016,4,16,10,15,2.5,161.0,5.75,25.0,163.0,129.69,97.41
2016,4,16,10,30,0.0,142.0,5.8,25.0,142.0,111.48,82.85
2016,4,16,10,45,0.0,123.5,5.85,25.5,123.5,96.46,70.79
2016,4,16,11,0,0.0,105.0,5.9,26.0,105.0,81.74,59.0
2016,4,16,11,15,1.0,125.0,5.9,26.0,125.5,98.33,71.98
2016,4,16,11,30,2.0,145.0,5.9,26.0,146.0,114.71,84.72
2016,4,16,11,45,7.5,202.0,5.9,26.5,209.0,163.12,122.07
2016,4,16,12,0,13.0,259.0,5.9,27.0,272.0,210.18,157.81
2016,4,16,12,15,7.5,201.0,5.9,27.0,208.5,160.31,119.42
2016,4,16,12,30,2.0,143.0,5.9,27.0,145.0,111.77,81.88
2016,4,16,12,45,3.5,152.0,5.95,27.0,155.5,119.0,87.52
2016,4,16,13,0,5.0,161.0,6.0,27.0,166.0,125.93,92.88
2016,4,16,13,15,19.5,271.0,6.0,27.0,289.5,206.84,154.84
2016,4,16,13,30,34.0,381.0,6.0,27.0,413.0,278.69,208.78
2016,4,16,13,45,123.5,411.5,6.0,27.0,521.5,304.65,225.31
2016,4,16,14,0,213.0,442.0,6.0,27.0,630.0,324.37,235.89
2016,4,16,14,15,106.5,291.5,5.95,26.5,385.5,205.7,150.32
2016,4,16,14,30,0.0,141.0,5.9,26.0,141.0,106.85,78.83
2016,4,16,14,45,1.5,153.5,5.85,26.0,154.5,115.35,85.68
2016,4,16,15,0,3.0,166.0,5.8,26.0,168.0,123.75,96.77
2016,4,16,15,15,1.5,156.5,5.7,25.5,157.5,117.0,91.63
2016,4,16,15,30,0.0,147.0,5.6,25.0,147.0,110.19,86.42
2016,4,16,15,45,50.5,211.5,5.55,25.0,242.0,145.14,115.57
2016,4,16,16,0,101.0,276.0,5.5,25.0,337.0,179.23,143.96
2016,4,16,16,15,50.5,181.5,5.35,24.5,212.0,126.69,101.14
2016,4,16,16,30,0.0,87.0,5.2,24.0,87.0,66.93,51.41
2016,4,16,16,45,31.0,128.0,5.1,24.0,141.0,92.68,73.49
2016,4,16,17,0,62.0,169.0,5.0,24.0,195.0,115.87,93.38
2016,4,16,17,15,50.5,145.5,4.8,23.5,164.5,100.79,81.0
2016,4,16,17,30,39.0,122.0,4.6,23.0,134.0,85.42,68.17
2016,4,16,17,45,24.0,97.0,4.45,23.0,104.0,68.89,53.91
2016,4,16,18,0,9.0,72.0,4.3,23.0,74.0,52.58,39.59
2016,4,16,18,15,4.5,48.0,4.3,22.5,49.0,35.64,24.62
2016,4,16,18,30,0.0,24.0,4.3,22.0,24.0,18.33,8.97
2016,4,16,18,45,0.0,12.0,4.3,21.5,12.0,9.14,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.0,20.0,7.0,5.31,0.0
2016,4,17,6,30,0.0,14.0,3.1,20.0,14.0,10.64,2.56
2016,4,17,6,45,0.0,35.5,3.25,20.5,35.5,27.15,16.64
2016,4,17,7,0,0.0,57.0,3.4,21.0,57.0,48.34,34.55
2016,4,17,7,15,3.0,82.5,3.55,21.0,83.5,76.47,58.31
2016,4,17,7,30,6.0,108.0,3.7,21.0,110.0,103.63,80.95
2016,4,17,7,45,11.0,134.0,3.85,21.5,138.5,132.59,104.58
2016,4,17,8,0,16.0,160.0,4.0,22.0,167.0,160.94,127.22
2016,4,17,8,15,12.5,167.0,4.15,22.0,173.0,159.0,125.0
2016,4,17,8,30,9.0,174.0,4.3,22.0,179.0,158.2,123.73
2016,4,17,8,45,21.0,207.5,4.45,22.5,220.0,200.65,157.38
2016,4,17,9,0,33.0,241.0,4.6,23.0,261.0,265.63,207.94
2016,4,17,9,15,17.5,206.5,4.6,23.5,217.5,189.23,146.47
2016,4,17,9,30,2.0,172.0,4.6,24.0,174.0,140.58,106.92
2016,4,17,9,45,20.5,246.5,4.7,24.5,262.5,224.02,172.4
2016,4,17,10,0,39.0,321.0,4.8,25.0,351.0,330.48,253.46
2016,4,17,10,15,37.0,339.5,4.85,25.0,369.0,340.15,259.84
2016,4,17,10,30,35.0,358.0,4.9,25.0,387.0,349.2,266.02
2016,4,17,10,45,52.0,390.5,4.95,25.5,435.5,387.49,294.11
2016,4,17,11,0,69.0,423.0,5.0,26.0,484.0,423.03,319.67
2016,4,17,11,15,71.5,431.5,5.0,26.0,496.0,422.51,318.74
2016,4,17,11,30,74.0,440.0,5.0,26.0,508.0,421.25,317.38
2016,4,17,11,45,47.5,390.5,5.0,26.0,434.5,350.58,264.27
2016,4,17,12,0,21.0,341.0,5.0,26.0,361.0,279.36,210.4
2016,4,17,12,15,20.0,335.0,4.95,26.0,354.5,270.78,203.88
2016,4,17,12,30,19.0,329.0,4.9,26.0,348.0,262.41,197.42
2016,4,17,12,45,16.5,301.5,4.85,26.0,317.5,237.65,178.59
2016,4,17,13,0,14.0,274.0,4.8,26.0,287.0,213.75,160.4
2016,4,17,13,15,17.0,299.5,4.8,25.5,315.0,230.79,173.64
2016,4,17,13,30,20.0,325.0,4.8,25.0,343.0,246.46,185.76
2016,4,17,13,45,10.0,197.5,4.8,25.0,206.5,151.68,113.31
2016,4,17,14,0,0.0,70.0,4.8,25.0,70.0,54.26,37.5
2016,4,17,14,15,2.5,122.5,4.7,24.5,125.0,94.12,69.11
2016,4,17,14,30,5.0,175.0,4.6,24.0,180.0,131.35,98.55
2016,4,17,14,45,2.5,128.0,4.6,24.0,130.5,97.43,72.12
2016,4,17,15,0,0.0,81.0,4.6,24.0,81.0,62.59,46.82
2016,4,17,15,15,0.0,64.0,4.5,23.5,64.0,49.34,35.95
2016,4,17,15,30,0.0,47.0,4.4,23.0,47.0,36.15,25.0
2016,4,17,15,45,0.0,84.5,4.35,23.0,84.5,65.13,49.58
2016,4,17,16,0,0.0,122.0,4.3,23.0,122.0,92.31,72.63
2016,4,17,16,15,0.0,73.5,4.2,22.5,73.5,56.5,42.67
2016,4,17,16,30,0.0,25.0,4.1,22.0,25.0,19.11,10.84
2016,4,17,16,45,0.0,20.5,4.0,22.0,20.5,15.64,7.9
2016,4,17,17,0,0.0,16.0,3.9,22.0,16.0,12.19,4.95
2016,4,17,17,15,0.0,13.5,3.75,21.5,13.5,10.27,3.32
2016,4,17,17,30,0.0,11.0,3.6,21.0,11.0,8.36,1.68
2016,4,17,17,45,0.0,8.5,3.45,21.0,8.5,6.45,0.0
2016,4,17,18,0,0.0,6.0,3.3,21.0,6.0,4.54,0.0
2016,4,17,18,15,0.0,3.5,3.25,21.0,3.5,2.65,0.0
2016,4,17,18,30,0.0,1.0,3.2,21.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.15,21.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,10.5,1.1,19.0,10.5,7.98,0.0
2016,4,18,6,30,0.0,21.0,1.4,19.0,21.0,16.01,6.91
2016,4,18,6,45,0.0,42.0,1.7,19.5,42.0,35.18,23.4
2016,4,18,7,0,0.0,63.0,2.0,20.0,63.0,55.69,40.84
2016,4,18,7,15,3.0,86.0,2.25,20.0,87.0,80.43,61.83
2016,4,18,7,30,6.0,109.0,2.5,20.0,111.0,104.35,81.81
2016,4,18,7,45,3.0,58.0,2.8,20.5,59.0,47.39,34.17
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,5.33,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,10.67,3.24
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,16.04,7.67
2016,4,18,8,45,5.5,113.5,3.55,21.5,117.0,95.06,72.54
2016,4,18,9,0,11.0,206.0,3.7,22.0,213.0,184.88,144.1
2016,4,18,9,15,25.0,246.5,3.7,22.0,264.0,235.03,183.46
2016,4,18,9,30,39.0,287.0,3.7,22.0,315.0,308.46,240.09
2016,4,18,9,45,75.5,328.5,3.7,22.5,385.5,381.31,295.39
2016,4,18,10,0,112.0,370.0,3.7,23.0,456.0,451.11,346.97
2016,4,18,10,15,60.5,295.0,3.5,23.0,342.0,318.63,245.24
2016,4,18,10,30,9.0,220.0,3.3,23.0,228.0,184.19,140.27
2016,4,18,10,45,11.5,246.5,3.1,23.5,257.0,207.26,157.83
2016,4,18,11,0,14.0,273.0,2.9,24.0,286.0,229.7,174.38
2016,4,18,11,15,15.5,278.5,2.9,24.0,293.0,233.42,176.97
2016,4,18,11,30,17.0,284.0,2.9,24.0,300.0,236.89,179.44
2016,4,18,11,45,13.0,243.0,2.95,24.0,255.0,199.38,150.62
2016,4,18,12,0,9.0,202.0,3.0,24.0,210.0,163.15,122.69
2016,4,18,12,15,55.0,338.5,3.05,23.5,390.5,298.69,226.81
2016,4,18,12,30,101.0,475.0,3.1,23.0,571.0,417.65,314.89
2016,4,18,12,45,285.0,437.5,3.2,23.0,706.0,469.82,352.56
2016,4,18,13,0,469.0,400.0,3.3,23.0,841.0,499.64,371.34
2016,4,18,13,15,395.5,420.5,3.3,23.0,788.5,448.42,331.34
2016,4,18,13,30,322.0,441.0,3.3,23.0,736.0,399.21,293.7
2016,4,18,13,45,174.5,393.0,3.35,23.0,552.5,309.58,229.1
2016,4,18,14,0,27.0,345.0,3.4,23.0,369.0,239.89,181.14
2016,4,18,14,15,18.0,284.0,3.3,23.0,300.5,208.29,157.59
2016,4,18,14,30,9.0,223.0,3.2,23.0,232.0,164.42,124.34
2016,4,18,14,45,25.5,274.5,3.15,23.0,295.0,181.27,137.7
2016,4,18,15,0,42.0,326.0,3.1,23.0,358.0,206.25,164.86
2016,4,18,15,15,49.5,315.0,2.95,22.5,351.0,200.55,160.83
2016,4,18,15,30,57.0,304.0,2.8,22.0,344.0,194.54,156.62
2016,4,18,15,45,28.5,218.5,2.65,22.0,238.5,148.51,119.22
2016,4,18,16,0,0.0,133.0,2.5,22.0,133.0,99.95,79.18
2016,4,18,16,15,0.0,75.5,2.3,22.0,75.5,58.05,44.06
2016,4,18,16,30,0.0,18.0,2.1,22.0,18.0,13.75,6.22
2016,4,18,16,45,0.0,63.0,1.9,22.0,63.0,48.32,36.13
2016,4,18,17,0,0.0,108.0,1.7,22.0,108.0,80.72,64.05
2016,4,18,17,15,0.0,91.0,1.55,21.5,91.0,68.45,53.8
2016,4,18,17,30,0.0,74.0,1.4,21.0,74.0,56.09,43.33
2016,4,18,17,45,0.0,58.0,1.3,21.0,58.0,44.3,33.08
2016,4,18,18,0,0.0,42.0,1.2,21.0,42.0,32.11,22.31
2016,4,18,18,15,0.0,28.5,1.15,20.5,28.5,21.74,13.05
2016,4,18,18,30,0.0,15.0,1.1,20.0,15.0,11.4,3.66
2016,4,18,18,45,0.0,7.5,1.1,20.0,7.5,5.69,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,92.63,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,187.04,144.9
2016,4,19,6,45,201.5,58.5,2.25,18.0,94.5,287.9,235.12
2016,4,19,7,0,281.0,80.0,2.4,18.0,139.0,411.44,338.05
2016,4,19,7,15,149.0,97.5,2.4,18.5,129.5,267.85,220.99
2016,4,19,7,30,17.0,115.0,2.4,19.0,120.0,122.03,97.0
2016,4,19,7,45,8.5,116.5,2.45,19.5,119.0,108.98,85.68
2016,4,19,8,0,0.0,118.0,2.5,20.0,118.0,98.18,75.95
2016,4,19,8,15,1.5,141.0,2.55,20.0,141.5,119.97,93.56
2016,4,19,8,30,3.0,164.0,2.6,20.0,165.0,141.47,110.65
2016,4,19,8,45,4.5,176.5,2.65,20.5,178.5,152.33,118.79
2016,4,19,9,0,6.0,189.0,2.7,21.0,192.0,163.27,126.92
2016,4,19,9,15,11.5,217.5,2.7,21.5,225.0,193.28,150.16
2016,4,19,9,30,17.0,246.0,2.7,22.0,258.0,222.75,172.58
2016,4,19,9,45,61.0,307.5,2.7,22.5,354.0,344.6,266.51
2016,4,19,10,0,105.0,369.0,2.7,23.0,450.0,442.99,339.27
2016,4,19,10,15,95.0,383.5,2.65,23.0,459.5,438.15,333.94
2016,4,19,10,30,85.0,398.0,2.6,23.0,469.0,433.17,329.11
2016,4,19,10,45,74.5,405.0,2.6,23.5,468.5,420.57,318.3
2016,4,19,11,0,64.0,412.0,2.6,24.0,468.0,408.36,307.93
2016,4,19,11,15,42.5,373.0,2.55,24.0,411.0,347.42,262.21
2016,4,19,11,30,21.0,334.0,2.5,24.0,354.0,280.22,211.56
2016,4,19,11,45,19.5,328.5,2.45,24.5,347.5,271.63,204.64
2016,4,19,12,0,18.0,323.0,2.4,25.0,341.0,263.3,197.8
2016,4,19,12,15,27.0,362.5,2.35,25.0,388.5,299.19,224.47
2016,4,19,12,30,36.0,402.0,2.3,25.0,436.0,326.62,244.39
2016,4,19,12,45,384.5,320.5,2.3,25.0,682.5,441.99,329.25
2016,4,19,13,0,733.0,239.0,2.3,25.0,929.0,516.86,377.82
2016,4,19,13,15,729.0,237.5,2.25,25.0,915.5,463.1,333.55
2016,4,19,13,30,725.0,236.0,2.2,25.0,902.0,409.28,288.98
2016,4,19,13,45,716.5,235.0,2.2,25.0,880.5,354.54,243.36
2016,4,19,14,0,708.0,234.0,2.2,25.0,859.0,300.65,198.71
2016,4,19,14,15,484.0,319.0,2.15,25.0,740.5,261.1,175.99
2016,4,19,14,30,260.0,404.0,2.1,25.0,622.0,250.21,178.79
2016,4,19,14,45,223.0,390.0,2.1,25.0,571.0,231.69,171.87
2016,4,19,15,0,186.0,376.0,2.1,25.0,520.0,218.77,172.98
2016,4,19,15,15,122.0,341.0,2.05,24.5,433.5,202.12,160.42
2016,4,19,15,30,58.0,306.0,2.0,24.0,347.0,195.57,155.89
2016,4,19,15,45,34.5,256.0,1.95,24.0,280.0,168.92,134.73
2016,4,19,16,0,11.0,206.0,1.9,24.0,213.0,147.96,118.06
2016,4,19,16,15,95.0,217.5,1.75,23.5,268.0,147.95,118.7
2016,4,19,16,30,179.0,229.0,1.6,23.0,323.0,148.82,120.04
2016,4,19,16,45,322.0,188.0,1.5,23.0,334.0,125.08,100.68
2016,4,19,17,0,465.0,147.0,1.4,23.0,345.0,101.43,81.18
2016,4,19,17,15,417.5,133.5,1.25,22.5,291.5,93.18,74.63
2016,4,19,17,30,370.0,120.0,1.1,22.0,238.0,84.68,67.67
2016,4,19,17,45,310.5,101.5,1.0,22.0,187.0,72.99,57.61
2016,4,19,18,0,251.0,83.0,0.9,22.0,136.0,59.99,46.16
2016,4,19,18,15,176.0,60.5,0.9,21.5,92.0,44.16,32.1
2016,4,19,18,30,101.0,38.0,0.9,21.0,48.0,28.13,17.31
2016,4,19,18,45,50.5,19.0,0.9,21.0,24.0,14.33,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,16.0,0.6,18.5,16.0,12.21,0.0
2016,4,20,6,30,0.0,32.0,0.6,19.0,32.0,28.53,17.1
2016,4,20,6,45,15.0,56.0,0.65,19.5,59.0,79.16,60.28
2016,4,20,7,0,30.0,80.0,0.7,20.0,86.0,120.02,95.07
2016,4,20,7,15,50.5,103.0,0.8,20.0,117.5,163.15,131.44
2016,4,20,7,30,71.0,126.0,0.9,20.0,149.0,206.06,166.74
2016,4,20,7,45,35.5,121.5,1.05,20.5,133.0,156.0,124.39
2016,4,20,8,0,0.0,117.0,1.2,21.0,117.0,96.97,74.44
2016,4,20,8,15,0.0,78.5,1.3,21.0,78.5,60.32,44.31
2016,4,20,8,30,0.0,40.0,1.4,21.0,40.0,30.62,19.74
2016,4,20,8,45,0.0,94.0,1.5,21.5,94.0,72.61,53.95
2016,4,20,9,0,0.0,148.0,1.6,22.0,148.0,119.17,91.0
2016,4,20,9,15,337.5,166.0,1.65,22.0,403.5,554.9,433.7
2016,4,20,9,30,675.0,184.0,1.7,22.0,659.0,915.29,682.63
2016,4,20,9,45,701.0,183.5,1.75,22.5,703.0,924.32,682.1
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,929.15,682.98
2016,4,20,10,15,542.0,281.0,1.8,23.5,712.5,820.16,604.78
2016,4,20,10,30,357.0,379.0,1.8,24.0,678.0,702.59,519.23
2016,4,20,10,45,373.5,385.0,1.8,24.5,707.5,701.8,517.87
2016,4,20,11,0,390.0,391.0,1.8,25.0,737.0,698.15,513.54
2016,4,20,11,15,589.0,292.5,1.8,25.0,828.5,763.73,561.09
2016,4,20,11,30,788.0,194.0,1.8,25.0,920.0,794.62,583.71
2016,4,20,11,45,822.0,174.0,1.8,25.0,940.0,761.35,559.83
2016,4,20,12,0,856.0,154.0,1.8,25.0,960.0,714.11,526.64
2016,4,20,12,15,856.5,154.0,1.75,25.0,964.5,667.33,491.82
2016,4,20,12,30,857.0,154.0,1.7,25.0,969.0,618.73,454.84
2016,4,20,12,45,853.0,156.0,1.7,25.0,963.5,567.41,415.15
2016,4,20,13,0,849.0,158.0,1.7,25.0,958.0,518.05,375.57
2016,4,20,13,15,845.5,157.5,1.65,25.0,945.0,461.97,329.84
2016,4,20,13,30,842.0,157.0,1.6,25.0,932.0,405.4,282.63
2016,4,20,13,45,831.5,159.0,1.6,25.0,909.5,347.99,234.35
2016,4,20,14,0,821.0,161.0,1.6,25.0,887.0,291.24,186.95
2016,4,20,14,15,812.5,158.5,1.6,24.5,858.0,233.15,141.26
2016,4,20,14,30,804.0,156.0,1.6,24.0,829.0,176.05,102.71
2016,4,20,14,45,799.0,150.0,1.6,24.0,793.5,118.38,77.44
2016,4,20,15,0,794.0,144.0,1.6,24.0,758.0,101.65,79.01
2016,4,20,15,15,779.5,140.5,1.55,24.0,715.5,101.26,78.9
2016,4,20,15,30,765.0,137.0,1.5,24.0,673.0,100.76,78.68
2016,4,20,15,45,744.0,133.5,1.45,24.0,625.0,91.94,71.6
2016,4,20,16,0,723.0,130.0,1.4,24.0,577.0,91.08,71.12
2016,4,20,16,15,697.5,125.0,1.35,23.5,525.0,89.1,69.86
2016,4,20,16,30,672.0,120.0,1.3,23.0,473.0,87.0,68.5
2016,4,20,16,45,640.5,112.5,1.3,23.0,419.0,83.0,65.38
2016,4,20,17,0,609.0,105.0,1.3,23.0,365.0,78.8,62.07
2016,4,20,17,15,562.5,97.0,1.2,22.5,310.0,73.83,58.17
2016,4,20,17,30,516.0,89.0,1.1,22.0,255.0,68.76,54.05
2016,4,20,17,45,449.5,78.0,1.0,22.0,202.0,58.46,45.16
2016,4,20,18,0,383.0,67.0,0.9,22.0,149.0,50.3,37.89
2016,4,20,18,15,288.5,51.5,0.9,21.5,102.5,38.74,27.53
2016,4,20,18,30,194.0,36.0,0.9,21.0,56.0,27.14,16.61
2016,4,20,18,45,97.0,18.0,0.9,20.5,28.0,13.66,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,8.5,0.75,18.5,8.5,6.45,0.0
2016,4,21,6,30,0.0,17.0,1.0,19.0,17.0,12.93,4.72
2016,4,21,6,45,0.0,31.0,1.25,19.5,31.0,23.65,14.0
2016,4,21,7,0,0.0,45.0,1.5,20.0,45.0,34.42,23.21
2016,4,21,7,15,0.0,61.0,1.55,20.0,61.0,47.6,34.38
2016,4,21,7,30,0.0,77.0,1.6,20.0,77.0,61.52,45.99
2016,4,21,7,45,0.0,42.0,1.65,20.5,42.0,32.09,21.27
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,22.16,12.82
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,39.09,26.75
2016,4,21,8,45,0.0,68.0,1.55,21.5,68.0,52.26,37.34
2016,4,21,9,0,0.0,85.0,1.5,22.0,85.0,65.48,47.84
2016,4,21,9,15,0.0,94.0,1.45,22.5,94.0,72.52,53.23
2016,4,21,9,30,0.0,103.0,1.4,23.0,103.0,79.92,58.87
2016,4,21,9,45,0.0,109.5,1.35,23.5,109.5,85.24,62.8
2016,4,21,10,0,0.0,116.0,1.3,24.0,116.0,90.52,66.69
2016,4,21,10,15,5.0,174.5,1.2,24.0,179.0,143.2,107.91
2016,4,21,10,30,10.0,233.0,1.1,24.0,242.0,195.97,148.2
2016,4,21,10,45,64.0,338.5,1.05,24.5,395.5,349.19,262.98
2016,4,21,11,0,118.0,444.0,1.0,25.0,549.0,498.8,367.98
2016,4,21,11,15,223.5,443.0,1.0,25.0,647.5,569.33,417.23
2016,4,21,11,30,329.0,442.0,1.0,25.0,746.0,641.31,466.26
2016,4,21,11,45,594.5,296.5,1.0,25.0,855.0,698.61,507.9
2016,4,21,12,0,860.0,151.0,1.0,25.0,964.0,714.79,520.57
2016,4,21,12,15,861.0,151.5,1.05,25.0,968.5,668.58,487.09
2016,4,21,12,30,862.0,152.0,1.1,25.0,973.0,620.47,451.87
2016,4,21,12,45,862.5,151.0,1.15,25.5,969.0,569.53,412.62
2016,4,21,13,0,863.0,150.0,1.2,26.0,965.0,517.28,371.18
2016,4,21,13,15,860.0,149.0,1.25,26.0,952.0,462.41,327.24
2016,4,21,13,30,857.0,148.0,1.3,26.0,939.0,406.96,281.52
2016,4,21,13,45,850.0,148.0,1.4,26.0,917.5,350.39,234.3
2016,4,21,14,0,843.0,148.0,1.5,26.0,896.0,289.28,183.86
2016,4,21,14,15,835.0,146.0,1.55,25.5,866.5,230.47,137.7
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,172.55,98.61
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,115.75,74.38
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,100.12,77.44
2016,4,21,15,15,787.0,138.0,1.7,25.0,720.0,99.94,77.49
2016,4,21,15,30,772.0,135.0,1.7,25.0,677.0,99.66,77.47
2016,4,21,15,45,753.5,130.5,1.75,25.0,629.0,98.22,76.52
2016,4,21,16,0,735.0,126.0,1.8,25.0,581.0,88.94,69.07
2016,4,21,16,15,710.0,120.5,1.75,24.5,529.0,86.55,67.47
2016,4,21,16,30,685.0,115.0,1.7,24.0,477.0,84.01,65.73
2016,4,21,16,45,417.0,147.0,1.65,24.0,360.0,99.26,78.82
2016,4,21,17,0,149.0,179.0,1.6,24.0,243.0,120.05,96.54
2016,4,21,17,15,336.0,133.0,1.5,23.5,249.5,93.63,74.69
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,67.3,52.56
2016,4,21,17,45,456.0,76.5,1.3,22.5,202.5,59.89,46.3
2016,4,21,18,0,389.0,66.0,1.2,22.0,149.0,49.68,37.36
2016,4,21,18,15,295.0,51.0,1.15,21.5,103.0,38.45,27.3
2016,4,21,18,30,201.0,36.0,1.1,21.0,57.0,27.17,16.73
2016,4,21,18,45,100.5,18.0,1.1,21.0,28.5,13.67,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,155.0,17.5,2.3,14.5,34.5,193.55,76.19
2016,4,22,6,30,310.0,35.0,2.5,15.0,69.0,369.51,295.64
2016,4,22,6,45,410.0,46.5,2.7,15.5,120.0,482.19,394.41
2016,4,22,7,0,510.0,58.0,2.9,16.0,171.0,599.79,490.22
2016,4,22,7,15,573.5,66.0,2.8,16.5,227.5,681.18,552.31
2016,4,22,7,30,637.0,74.0,2.7,17.0,284.0,762.94,611.0
2016,4,22,7,45,679.5,80.5,2.6,18.0,342.0,821.41,648.46
2016,4,22,8,0,722.0,87.0,2.5,19.0,400.0,878.19,682.9
2016,4,22,8,15,752.5,91.5,2.5,20.0,457.0,911.36,700.38
2016,4,22,8,30,783.0,96.0,2.5,21.0,514.0,948.69,720.38
2016,4,22,8,45,805.0,100.0,2.55,22.0,567.5,973.33,731.83
2016,4,22,9,0,827.0,104.0,2.6,23.0,621.0,994.29,740.84
2016,4,22,9,15,844.0,107.5,2.6,23.0,670.5,1005.66,745.97
2016,4,22,9,30,861.0,111.0,2.6,23.0,720.0,1012.99,748.7
2016,4,22,9,45,873.0,114.0,2.65,23.5,763.5,997.05,735.45
2016,4,22,10,0,885.0,117.0,2.7,24.0,807.0,990.79,728.99
2016,4,22,10,15,894.0,119.0,2.75,24.0,844.0,976.58,718.82
2016,4,22,10,30,903.0,121.0,2.8,24.0,881.0,958.42,706.25
2016,4,22,10,45,909.5,122.5,2.85,24.5,910.5,933.63,688.08
2016,4,22,11,0,916.0,124.0,2.9,25.0,940.0,905.11,667.58
2016,4,22,11,15,921.0,125.0,2.95,25.0,961.5,871.29,644.89
2016,4,22,11,30,926.0,126.0,3.0,25.0,983.0,834.1,619.86
2016,4,22,11,45,929.0,126.5,3.05,25.5,995.5,791.82,588.98
2016,4,22,12,0,932.0,127.0,3.1,26.0,1008.0,746.74,554.83
2016,4,22,12,15,932.5,127.0,3.1,26.0,1012.0,697.15,517.63
2016,4,22,12,30,933.0,127.0,3.1,26.0,1016.0,645.54,478.02
2016,4,22,12,45,932.0,126.5,3.15,26.0,1011.5,591.03,435.33
2016,4,22,13,0,931.0,126.0,3.2,26.0,1007.0,535.18,390.27
2016,4,22,13,15,928.0,125.5,3.2,26.0,993.0,477.32,342.26
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,418.72,292.44
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,358.5,240.74
2016,4,22,14,0,914.0,123.0,3.2,26.0,935.0,298.22,189.41
2016,4,22,14,15,907.0,121.0,3.15,26.0,904.5,237.27,140.39
2016,4,22,14,30,900.0,119.0,3.1,26.0,874.0,176.86,99.08
2016,4,22,14,45,890.0,117.0,3.1,26.0,836.5,117.05,73.72
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,98.58,75.95
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,97.53,75.45
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,86.95,67.05
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,85.46,66.01
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,83.83,64.87
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,81.61,63.37
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,79.26,61.76
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,75.92,59.17
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,66.92,51.75
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,62.68,48.52
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,58.38,45.13
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,51.93,39.63
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,45.43,33.88
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,36.18,25.51
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,26.94,16.7
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,13.31,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
