Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,194.97,93.52
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,368.18,291.47
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,482.77,387.04
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,602.29,479.42
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,684.43,538.04
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,766.91,593.01
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,825.2,627.95
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,881.8,659.97
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,914.97,679.16
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,952.37,701.09
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,975.95,712.46
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,995.82,721.59
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,1006.13,725.22
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,1012.42,726.61
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,995.85,714.76
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,989.1,709.46
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,974.9,699.29
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,956.76,686.88
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,931.6,670.18
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,902.76,651.27
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,868.25,628.75
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,830.48,604.08
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,788.48,574.19
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,743.71,541.34
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,694.47,505.77
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,643.26,467.83
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,589.11,426.64
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,533.8,383.26
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,476.34,337.13
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,418.19,289.06
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,358.86,239.26
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,299.64,189.72
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,239.93,142.36
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,180.77,102.21
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,121.94,77.12
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,102.98,79.46
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,92.46,71.21
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,91.77,70.99
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,90.54,70.18
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,89.18,69.29
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,86.85,67.72
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,84.39,66.05
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,74.65,58.08
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,71.29,55.46
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,66.9,52.13
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,62.45,48.63
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,56.14,43.27
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,49.83,37.69
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,39.61,28.46
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,27.51,17.25
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,13.77,0.0
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,107.41,56.44
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,206.91,165.32
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,296.59,243.63
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,387.98,320.23
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,465.94,382.72
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,568.45,460.48
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,630.43,505.45
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,691.69,548.73
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,501.96,400.93
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,283.59,225.56
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,233.93,185.13
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,170.27,132.8
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,184.0,143.25
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,197.57,153.33
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,230.26,178.36
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,262.22,202.43
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,224.56,172.74
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,189.14,144.84
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,177.1,135.28
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,165.46,126.02
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,388.89,299.49
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,574.26,435.36
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,562.97,424.68
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,549.94,413.68
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,434.53,327.92
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,329.95,249.39
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,260.69,197.43
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,198.0,149.69
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,212.06,160.52
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,225.2,170.46
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,282.36,211.66
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,317.16,234.42
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,199.02,147.54
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,93.91,69.36
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,112.67,84.39
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,130.64,103.34
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,124.27,98.3
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,117.83,93.23
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,140.94,112.64
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,164.32,132.27
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,159.87,128.98
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,152.32,123.17
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,121.0,97.43
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,94.24,75.19
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,87.31,69.7
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,80.19,63.89
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,69.78,54.93
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,59.12,45.51
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,45.27,33.18
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,31.17,20.24
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,15.9,0.46
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,157.64,91.97
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,290.9,231.09
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,395.85,321.0
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,505.84,409.54
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,296.36,243.11
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,59.99,44.14
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,104.3,80.6
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,149.16,116.36
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,296.59,235.12
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,449.37,352.11
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,366.1,284.47
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,260.14,199.85
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,294.91,226.27
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,328.48,251.14
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,413.74,315.02
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,517.61,390.13
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,745.15,558.8
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,914.9,676.89
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,770.22,570.07
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,600.54,444.09
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,726.42,538.46
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,800.08,592.6
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,763.5,564.44
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,714.28,527.96
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,667.85,492.96
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,619.62,455.8
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,543.54,397.27
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,484.17,352.22
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,449.61,322.65
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,406.73,282.55
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,347.94,232.56
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,290.81,184.4
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,254.77,165.67
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,254.39,178.02
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,169.04,116.21
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,104.63,79.51
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,104.45,79.78
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,95.71,73.04
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,125.41,97.41
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,158.88,124.75
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,123.52,96.61
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,91.43,70.76
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,88.26,68.43
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,84.99,65.96
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,79.63,61.83
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,71.36,55.13
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,63.13,48.28
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,54.82,41.12
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,42.79,30.53
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,30.64,19.48
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,15.49,1.18
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,127.34,78.38
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,244.53,194.67
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,358.11,290.62
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,455.7,370.71
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,326.72,266.48
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,168.71,134.65
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,182.58,145.3
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,196.11,155.14
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,235.65,186.05
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,274.33,215.66
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,447.52,351.51
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,619.89,479.9
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,639.65,491.85
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,657.09,502.82
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,806.39,612.52
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,935.43,702.17
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,925.72,692.37
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,912.17,681.01
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,891.2,664.77
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,866.61,645.68
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,756.7,563.22
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,647.36,480.79
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,604.07,449.1
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,562.11,417.9
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,539.26,400.69
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,515.27,382.36
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,481.44,355.96
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,455.51,335.15
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,399.0,293.21
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,360.55,265.13
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,351.15,254.87
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,327.99,233.09
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,295.37,211.35
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,259.05,188.46
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,233.35,170.58
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,199.28,155.85
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,205.79,161.72
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,208.32,164.43
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,185.65,146.64
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,161.82,127.8
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,159.57,126.65
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,151.15,120.42
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,136.98,109.39
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,116.7,93.1
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,101.95,81.21
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,89.09,70.68
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,78.98,62.1
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,69.97,54.18
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,49.57,36.41
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,28.37,17.77
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,14.66,1.65
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,12.75,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,146.86,95.65
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,257.75,204.48
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,387.35,310.8
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,502.65,401.12
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,585.62,462.8
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,669.96,522.59
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,750.28,576.31
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,822.69,622.53
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,868.79,648.29
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,912.04,671.66
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,947.41,690.25
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,979.18,706.37
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,984.48,706.79
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,994.4,710.62
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,998.84,710.6
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,998.91,708.02
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,986.31,700.5
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,955.21,681.54
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,933.15,667.03
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,907.25,649.94
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,873.44,628.45
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,836.32,604.74
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,796.69,577.14
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,753.86,546.4
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,704.79,511.18
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,653.69,473.5
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,599.29,431.42
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,543.5,387.1
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,485.8,340.68
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,427.31,292.39
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,367.1,242.0
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,306.52,191.53
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,245.46,143.55
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,184.94,102.5
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,124.37,75.52
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,100.49,76.44
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,99.53,75.87
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,89.04,67.54
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,87.61,66.57
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,86.03,65.48
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,84.2,64.21
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,82.28,62.87
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,79.01,60.41
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,69.82,53.0
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,65.65,49.83
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,61.42,46.51
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,55.39,41.53
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,49.34,36.34
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,40.19,28.28
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,31.04,19.86
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,15.31,2.63
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,31.21,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,208.55,144.27
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,340.56,273.37
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,445.73,361.01
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,561.82,452.45
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,642.85,513.66
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,723.84,572.23
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,783.2,613.0
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,840.78,651.39
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,881.67,677.24
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,919.73,700.83
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,945.19,714.16
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,967.19,725.13
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,853.31,644.77
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,722.06,547.28
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,870.21,654.12
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,971.38,720.43
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,958.52,709.76
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,941.73,697.48
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,916.72,678.76
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,888.16,657.81
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,854.71,634.67
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,818.01,608.49
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,775.26,575.97
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,730.14,541.42
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,681.18,504.75
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,630.57,466.03
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,576.54,422.95
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,522.69,379.18
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,467.92,334.46
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,413.06,288.69
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,355.3,241.02
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,303.14,198.27
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,228.05,153.57
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,228.67,168.84
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,204.08,151.41
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,199.84,155.91
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,184.47,144.34
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,168.83,132.47
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,160.51,126.15
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,152.07,119.71
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,145.06,114.64
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,145.47,115.61
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,131.68,104.67
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,122.08,97.11
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,110.74,88.18
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,106.23,84.79
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,88.47,69.84
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,70.34,54.29
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,50.14,36.79
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,29.19,18.46
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,15.06,3.11
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,7.97,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,82.19,54.5
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,147.81,116.31
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,227.39,183.92
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,305.12,248.33
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,196.38,158.7
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,66.5,49.19
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,93.36,70.9
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,119.99,91.96
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,143.54,110.68
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,166.87,129.01
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,200.99,155.46
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,234.56,181.07
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,302.34,233.07
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,346.19,266.07
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,204.8,156.23
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,72.83,51.99
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,239.08,181.94
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,401.31,303.94
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,393.99,296.91
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,386.77,290.44
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,523.1,393.25
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,640.8,479.03
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,469.42,352.13
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,315.89,236.19
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,298.17,223.0
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,281.33,210.25
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,265.27,197.72
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,249.77,185.67
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,323.49,239.96
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,386.72,284.29
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,328.13,241.22
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,291.9,215.99
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,286.85,210.74
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,260.88,190.47
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,247.18,183.53
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,228.31,179.47
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,208.06,163.72
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,202.84,159.95
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,180.2,142.15
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,150.2,118.29
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,143.56,113.5
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,144.84,115.18
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,131.28,104.4
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,116.94,92.88
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,115.71,92.37
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,111.98,89.65
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,90.5,71.72
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,68.4,52.89
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,46.99,34.31
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,24.34,14.58
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,12.19,1.86
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,10.34,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,112.01,79.5
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,215.0,173.92
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,318.86,263.59
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,426.86,353.57
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,527.12,432.74
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,608.92,494.99
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,679.17,546.32
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,749.08,595.5
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,690.32,546.5
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,602.3,475.95
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,767.72,597.74
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,918.32,700.12
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,934.28,705.81
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,946.45,709.89
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,954.27,711.44
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,957.87,710.29
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,947.56,701.44
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,923.96,684.0
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,905.92,669.22
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,883.7,651.8
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,810.52,597.08
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,732.24,538.5
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,744.94,549.05
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,727.74,537.53
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,681.06,502.39
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,632.59,465.32
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,581.08,424.28
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,528.33,381.34
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,473.66,336.75
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,418.4,290.57
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,361.55,242.52
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,304.42,194.41
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,240.57,143.6
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,182.14,102.83
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,123.8,75.06
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,98.2,74.94
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,98.01,74.98
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,97.7,74.91
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,95.67,73.46
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,93.4,71.83
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,91.37,70.55
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,82.2,63.35
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,78.64,60.62
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,74.89,57.72
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,70.36,54.35
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,65.73,50.78
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,58.95,45.13
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,52.05,39.18
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,42.72,30.95
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,31.27,20.6
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,15.68,4.59
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,48.11,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,230.23,171.12
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,358.2,291.66
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,454.1,373.34
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,561.66,460.18
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,405.33,334.67
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,225.67,183.77
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,189.41,152.39
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,137.27,107.69
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,102.43,78.86
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,72.69,54.19
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,63.9,46.73
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,55.43,39.6
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,199.96,156.27
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,346.73,270.37
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,235.93,182.73
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,125.31,94.56
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,213.33,163.89
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,320.48,246.02
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,426.11,326.19
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,540.23,409.93
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,372.36,283.91
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,223.2,169.26
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,399.8,304.9
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,540.47,408.28
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,555.57,419.04
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,558.93,420.74
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,467.26,351.46
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,402.63,302.91
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,329.61,248.43
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,263.93,199.41
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,278.99,210.41
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,289.75,217.78
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,245.35,169.97
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,195.11,119.89
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,145.18,95.62
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,125.72,98.97
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,126.09,99.5
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,126.3,99.92
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,125.59,99.61
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,124.7,99.17
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,120.56,96.24
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,116.61,93.46
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,111.08,89.14
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,105.3,84.58
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,97.27,78.18
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,88.95,71.41
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,78.64,62.59
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,66.71,52.13
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,51.09,38.33
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,35.24,24.05
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,18.12,6.66
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,44.13,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,210.83,160.83
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,324.27,269.38
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,415.06,349.27
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,509.4,428.11
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,276.36,235.2
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,13.7,6.06
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,23.66,14.56
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,33.66,22.98
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,38.31,26.81
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,42.97,30.61
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,106.7,83.67
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,176.07,140.11
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,141.16,111.04
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,108.93,84.29
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,115.42,89.42
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,121.85,94.47
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,144.26,112.57
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,166.3,130.21
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,192.33,150.58
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,217.77,170.23
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,445.58,350.77
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,639.68,496.69
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,609.12,471.95
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,578.25,447.87
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,437.78,340.43
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,314.42,244.49
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,271.47,210.9
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,235.18,182.26
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,258.91,200.74
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,269.75,208.92
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,252.17,195.31
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,225.14,174.38
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,212.55,164.63
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,200.27,155.24
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,168.96,130.74
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,138.84,111.9
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,170.2,138.35
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,184.88,150.84
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,177.32,144.9
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,180.01,147.56
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,155.61,127.75
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,141.91,116.83
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,107.62,87.89
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,71.41,56.89
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,61.47,48.54
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,51.39,39.89
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,41.34,31.06
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,31.32,22.11
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,22.49,14.15
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,13.68,6.15
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,7.59,0.0
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.57,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
