Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,13.64,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,38.16,15.23
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,124.68,96.27
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,202.27,163.43
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,285.39,233.38
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,388.28,316.11
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,362.41,294.48
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,355.41,287.17
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,512.89,408.92
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,649.56,508.86
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,719.09,554.47
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,764.11,582.56
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,799.29,602.69
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,831.88,620.7
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,708.4,528.95
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,584.99,436.94
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,758.35,559.08
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,886.73,643.49
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,881.71,636.75
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,872.92,628.91
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,773.35,556.74
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,669.2,481.82
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,736.29,530.01
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,779.21,559.42
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,703.35,504.73
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,627.99,451.18
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,633.52,455.76
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,618.79,444.66
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,570.01,407.31
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,520.9,369.2
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,470.2,329.85
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,419.62,289.63
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,357.33,246.87
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,337.07,237.83
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,278.14,186.0
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,213.92,130.95
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,181.0,118.52
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,163.43,126.15
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,150.38,116.15
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,133.87,103.32
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,131.0,101.34
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,125.83,97.49
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,116.48,90.44
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,106.96,83.19
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,109.06,85.23
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,115.71,91.0
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,110.35,87.05
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,104.86,82.92
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,90.58,71.14
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,76.46,59.26
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,60.5,45.63
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,44.1,31.33
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,27.14,15.98
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,9.5,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,4.72,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,12.52,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,32.48,13.05
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,130.85,100.93
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,229.35,184.01
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,304.91,247.05
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,384.09,310.51
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,411.7,329.75
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,436.9,346.37
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,406.33,319.99
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,395.04,308.03
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,421.5,325.14
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,446.54,340.46
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,529.99,399.29
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,637.23,470.79
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,502.6,372.05
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,370.09,274.24
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,350.93,259.91
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,332.74,245.54
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,358.38,263.62
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,382.59,280.17
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,341.7,250.56
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,288.92,212.56
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,287.18,211.64
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,285.42,210.39
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,258.54,190.92
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,232.58,172.01
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,255.23,189.14
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,276.69,205.14
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,222.05,164.71
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,168.8,124.97
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,170.92,126.72
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,172.88,128.2
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,170.8,126.66
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,168.74,125.18
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,117.27,86.23
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,65.08,46.05
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,45.62,30.78
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,26.21,16.31
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,32.75,21.88
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,39.28,27.48
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,117.42,92.53
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,183.98,146.81
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,169.48,135.56
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,147.0,117.93
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,135.23,108.69
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,122.89,98.84
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,114.16,92.07
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,106.98,86.47
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,91.21,73.21
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,75.07,59.36
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,58.73,45.14
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,42.09,30.36
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,26.38,15.84
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,9.9,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,5.11,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,7.08,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,13.73,2.69
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,67.66,50.52
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,114.83,92.12
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,186.15,153.46
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,242.02,200.81
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,279.63,231.11
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,315.37,259.11
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,267.44,218.01
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,240.36,193.65
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,280.49,224.95
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,319.76,254.72
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,262.59,207.46
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,190.31,148.44
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,239.32,186.71
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,311.29,241.41
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,355.38,273.79
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,397.6,304.2
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,431.72,328.17
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,463.7,350.16
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,377.55,284.93
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,283.06,213.3
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,287.99,217.01
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,292.63,220.16
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,342.32,256.78
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,378.5,282.78
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,361.49,269.91
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,345.08,257.74
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,320.52,239.6
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,297.46,222.54
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,286.82,214.66
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,276.42,206.9
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,235.08,176.18
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,183.87,137.77
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,208.96,156.92
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,236.3,177.72
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,215.05,162.33
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,196.67,156.34
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,184.35,146.74
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,153.36,121.91
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,154.03,122.85
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,154.47,123.55
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,120.92,96.42
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,85.68,67.44
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,94.16,74.91
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,101.97,81.79
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,88.93,71.13
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,75.77,60.22
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,62.84,49.18
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,49.81,37.85
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,37.34,26.89
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,24.43,15.41
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,14.85,6.57
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,5.3,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,2.75,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,7.87,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,15.28,3.9
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,66.34,48.96
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,109.38,86.64
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,153.14,124.37
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,215.27,176.09
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,257.08,209.89
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,298.05,242.14
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,223.29,179.58
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,152.53,119.89
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,152.89,119.7
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,153.82,119.81
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,170.19,132.14
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,186.41,144.08
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,140.44,107.13
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,98.01,73.11
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,264.02,202.06
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,423.11,315.9
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,407.13,301.38
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,391.77,289.1
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,292.13,216.83
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,189.84,141.01
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,293.04,218.03
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,382.08,281.26
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,322.8,237.8
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,262.56,193.97
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,410.03,302.44
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,524.6,381.97
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,464.27,338.14
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,408.19,298.21
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,420.94,306.69
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,411.74,297.4
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,366.76,264.27
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,342.24,246.67
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,286.42,208.1
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,257.05,190.13
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,207.0,154.16
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,172.99,135.57
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,171.53,135.02
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,169.94,134.33
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,160.07,126.69
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,150.08,118.94
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,138.7,110.2
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,127.21,101.29
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,122.57,97.81
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,123.16,98.67
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,110.84,88.85
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,98.02,78.44
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,77.39,61.13
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,58.95,45.38
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,47.57,35.43
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,38.51,27.24
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,26.1,15.75
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,13.66,0.0
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,7.08,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,3.93,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,7.59,0.0
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,16.76,8.01
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,25.96,16.01
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,37.12,25.55
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,49.2,35.71
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,56.67,41.84
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,64.25,47.92
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,44.05,30.97
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,25.23,15.25
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,37.56,25.33
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,49.94,35.35
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,70.53,51.81
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,92.47,69.12
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,82.81,61.04
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,73.5,53.36
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,247.98,190.43
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,420.04,317.98
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,393.09,296.1
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,367.45,276.17
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,386.84,290.08
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,404.69,302.57
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,428.72,319.61
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,450.16,334.58
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,380.92,283.12
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,316.45,235.19
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,495.35,369.98
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,619.02,456.27
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,503.3,368.88
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,416.43,305.02
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,427.2,309.58
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,415.85,292.4
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,362.9,248.02
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,310.54,204.15
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,268.15,180.24
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,279.34,200.62
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,250.06,181.42
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,225.35,176.63
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,194.66,153.07
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,184.19,145.41
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,178.16,140.97
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,183.8,145.94
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,166.53,132.63
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,151.0,120.64
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,136.89,109.45
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,121.83,97.36
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,110.25,88.22
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,98.22,78.51
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,85.05,67.48
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,71.46,55.87
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,57.03,43.37
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,42.26,30.31
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,28.25,17.46
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,13.66,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,7.08,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,5.51,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,10.65,1.49
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,25.0,14.93
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,42.41,30.08
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,63.2,47.92
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,83.0,64.65
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,107.42,85.34
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,131.59,105.48
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,133.95,106.66
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,136.85,108.26
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,236.16,189.44
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,318.23,254.29
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,346.42,274.73
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,373.68,294.3
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,454.96,355.18
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,509.5,394.56
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,504.04,387.8
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,497.9,380.96
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,627.95,478.24
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,729.03,551.13
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,807.3,606.94
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,861.43,644.78
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,831.33,622.1
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,798.06,597.67
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,686.35,512.69
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,580.93,432.3
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,538.17,400.92
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,500.38,372.62
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,525.72,390.59
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,525.08,385.9
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,440.25,322.15
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,392.01,288.56
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,356.62,262.07
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,324.44,238.17
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,294.0,215.71
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,266.11,195.84
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,255.01,189.75
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,232.28,183.83
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,211.62,168.12
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,189.76,151.26
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,176.54,140.97
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,164.14,131.28
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,158.37,127.23
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,148.84,120.03
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,113.13,90.59
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,65.97,50.98
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,57.2,43.78
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,48.28,36.33
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,58.13,44.93
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,69.91,55.05
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,57.81,44.44
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,45.44,33.32
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,30.03,19.21
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,14.43,0.0
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,7.47,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,2.65,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,4.54,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,6.44,0.0
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,8.35,1.47
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,8.74,1.8
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,9.13,2.12
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,12.19,4.68
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,15.27,7.21
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,24.1,14.56
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,32.97,21.88
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,29.92,19.21
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,26.88,16.57
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,51.64,36.83
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,76.74,57.14
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,63.4,46.17
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,50.25,35.41
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,55.36,39.49
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,60.49,43.57
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,90.76,67.78
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,121.0,91.62
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,127.88,96.95
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,134.54,102.12
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,335.15,257.41
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,504.04,379.63
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,468.05,352.16
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,435.85,328.46
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,443.03,333.13
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,447.05,334.62
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,428.87,318.92
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,408.54,301.27
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,375.68,272.22
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,333.71,235.03
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,291.36,202.05
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,265.44,183.71
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,229.72,164.54
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,225.72,178.43
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,193.67,153.27
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,165.28,130.87
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,176.36,140.23
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,185.9,148.28
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,160.71,128.21
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,143.49,114.58
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,136.08,108.92
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,132.78,106.6
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,119.1,95.77
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,105.02,84.42
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,85.57,68.26
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,65.72,51.38
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,55.11,42.13
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,44.35,32.43
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,29.86,19.18
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,15.2,0.58
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,7.87,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,55.04,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,175.72,118.83
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,282.24,227.65
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,389.8,319.42
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,257.26,212.08
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,85.09,65.85
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,190.74,155.64
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,305.45,248.68
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,321.56,259.04
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,313.14,250.66
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,455.91,362.07
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,601.05,469.04
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,531.6,412.84
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,485.0,374.29
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,744.11,567.11
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,951.36,706.72
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,950.53,701.7
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,945.92,696.43
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,934.62,687.85
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,919.58,677.02
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,897.18,660.17
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,871.27,641.19
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,839.86,619.51
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,805.29,594.8
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,767.84,567.08
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,716.95,529.96
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,671.47,496.12
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,624.54,460.41
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,575.17,421.37
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,525.13,380.9
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,473.38,338.75
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,421.12,295.15
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,367.56,249.9
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,310.21,201.79
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,254.37,156.23
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,199.39,115.32
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,144.69,83.5
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,98.27,75.12
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,98.36,75.58
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,98.31,75.88
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,97.96,75.8
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,89.72,69.24
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,87.9,67.97
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,85.93,66.57
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,83.6,64.88
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,81.17,63.1
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,77.15,60.07
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,72.99,56.87
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,67.02,51.91
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,58.46,44.59
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,49.56,36.95
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,40.6,28.99
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,28.27,17.74
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,15.89,1.7
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,8.26,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,24.89,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,71.48,45.27
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,158.56,124.82
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,258.16,208.62
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,337.51,274.05
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,418.28,338.12
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,216.09,175.76
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,12.18,4.45
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,139.35,110.04
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,285.8,225.43
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,259.68,202.8
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,212.71,164.71
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,191.51,147.17
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,171.95,130.93
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,183.97,139.94
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,195.85,148.71
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,401.5,304.66
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,562.7,419.07
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,415.03,310.52
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,242.11,181.22
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,207.57,155.2
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,174.41,129.7
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,154.23,114.27
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,134.55,99.14
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,235.4,175.1
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,338.0,249.43
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,344.12,253.26
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,348.85,256.46
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,303.13,223.25
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,265.73,196.05
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,307.86,226.58
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,347.61,254.33
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,340.83,248.32
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,317.13,229.95
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,306.82,218.87
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,270.94,189.46
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,234.92,165.3
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,199.59,155.54
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,197.53,154.34
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,208.55,163.44
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,181.61,142.45
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,166.18,130.56
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,162.95,128.67
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,159.5,126.57
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,142.63,113.25
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,120.88,95.78
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,114.99,91.44
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,105.41,83.89
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,93.34,73.92
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,81.01,63.49
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,65.08,49.87
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,48.81,35.64
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,31.4,20.17
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,13.26,1.05
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,6.69,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,46.92,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,142.32,96.15
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,243.55,193.22
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,367.02,295.95
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,450.88,364.14
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,537.74,431.25
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,362.97,292.19
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,141.48,110.22
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,155.53,121.21
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,169.55,131.56
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,238.0,185.13
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,286.49,222.04
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,283.07,217.67
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,279.9,213.76
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,335.65,255.62
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,389.66,295.17
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,383.91,289.1
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,378.28,283.51
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,337.24,252.53
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,281.05,210.34
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,460.17,342.72
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,592.88,435.51
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,384.17,285.51
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,173.26,127.92
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,246.03,182.94
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,321.19,238.03
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,462.54,342.29
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,570.38,417.7
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,493.23,360.08
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,432.1,315.18
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,418.6,304.6
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,402.53,291.4
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,344.74,250.07
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,309.9,226.36
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,299.61,213.68
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,272.09,188.44
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,234.73,164.23
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,199.88,155.52
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,169.14,131.8
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,150.29,117.3
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,169.88,133.4
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,187.46,147.87
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,173.11,137.0
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,164.86,131.04
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,145.26,115.48
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,126.87,100.76
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,112.79,89.64
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,95.58,75.67
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,85.55,67.38
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,75.72,59.05
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,62.21,47.46
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,48.52,35.42
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,32.04,20.7
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,15.42,2.73
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,7.87,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
