Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,3.93,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,7.58,0.04
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,14.83,6.43
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,22.1,12.68
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,31.7,20.82
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,41.34,28.89
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,62.56,46.44
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,85.24,64.92
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,281.88,226.5
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,450.16,357.06
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,460.37,361.6
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,468.65,365.65
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,387.65,301.02
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,283.51,218.56
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,274.67,211.28
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,245.66,188.37
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,316.72,241.76
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,365.19,276.79
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,431.85,325.98
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,514.11,385.02
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,450.98,337.54
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,409.3,305.91
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,367.72,275.23
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,328.48,246.04
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,424.99,317.94
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,516.04,383.26
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,593.87,442.19
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,624.03,464.16
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,554.47,408.86
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,501.31,367.19
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,463.84,337.88
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,432.07,311.73
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,375.2,270.53
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,337.21,245.18
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,320.42,229.29
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,279.67,195.99
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,191.27,123.15
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,107.49,72.0
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,98.26,75.52
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,87.54,66.93
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,86.0,65.85
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,84.24,64.59
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,82.68,63.5
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,80.99,62.31
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,78.06,60.1
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,74.97,57.75
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,66.02,50.57
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,62.71,48.07
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,58.1,44.28
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,53.42,40.32
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,46.92,34.74
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,40.38,28.93
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,31.18,20.6
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,21.95,10.96
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,10.62,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,65.41,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,137.74,100.54
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,201.95,161.5
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,267.27,217.32
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,319.23,259.58
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,371.04,299.85
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,334.95,269.95
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,315.06,252.21
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,603.68,474.98
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,861.86,649.61
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,893.43,665.1
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,922.16,681.56
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,847.48,630.1
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,746.01,556.48
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,635.75,477.24
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,524.35,394.94
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,480.45,361.72
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,415.37,312.62
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,535.41,400.48
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,646.1,477.21
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,644.08,473.06
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,639.94,468.48
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,745.97,546.63
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,802.36,586.96
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,711.19,518.72
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,611.27,445.0
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,633.61,463.45
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,630.14,460.84
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,581.36,422.72
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,531.82,383.47
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,480.3,342.43
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,428.1,299.66
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,375.04,255.29
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,321.83,210.37
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,267.65,165.53
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,213.83,124.03
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,183.81,117.1
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,210.88,155.01
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,142.42,110.97
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,87.18,66.56
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,86.72,66.45
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,86.14,66.17
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,114.46,89.85
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,152.39,121.35
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,141.78,112.97
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,130.7,104.26
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,117.57,93.78
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,103.82,82.62
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,90.49,71.66
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,76.66,60.05
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,62.86,48.31
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,48.66,35.95
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,34.96,23.78
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,21.25,10.59
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,11.02,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,19.76,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,45.61,29.53
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,93.39,72.26
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,155.97,125.68
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,198.99,162.05
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,241.47,196.96
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,318.08,259.28
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,418.51,337.61
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,402.63,322.5
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,406.8,322.93
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,414.47,326.15
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,420.58,328.15
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,430.6,333.48
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,415.01,319.95
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,521.36,399.49
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,624.65,474.01
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,649.4,489.43
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,671.69,503.38
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,697.03,521.01
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,719.1,536.18
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,725.66,539.39
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,741.39,548.68
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,674.51,499.53
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,621.72,460.17
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,574.44,425.72
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,537.53,398.36
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,504.52,373.98
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,472.85,350.49
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,473.96,350.94
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,470.87,347.61
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,442.16,325.38
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,413.97,303.37
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,380.6,275.9
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,353.59,251.88
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,315.77,221.15
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,262.19,179.65
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,217.62,146.64
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,166.24,119.05
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,169.7,133.7
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,193.98,153.56
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,112.73,87.87
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,18.41,9.82
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,53.09,39.07
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,86.56,67.36
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,114.96,91.31
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,137.06,110.02
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,122.87,98.73
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,108.17,86.87
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,93.76,74.88
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,78.94,62.32
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,64.93,50.32
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,49.51,36.84
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,35.07,23.98
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,20.34,10.06
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,10.62,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,121.59,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,250.29,186.62
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,352.12,283.47
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,468.61,379.83
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,554.18,447.98
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,641.63,514.21
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,706.67,561.16
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,771.27,606.08
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,821.17,639.27
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,869.32,670.52
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,897.3,686.86
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,929.25,705.91
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,952.63,719.34
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,972.64,730.87
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,981.53,735.26
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,986.75,737.38
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,970.98,724.0
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,965.74,718.09
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,952.95,708.63
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,936.5,696.85
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,914.12,679.76
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,888.24,660.44
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,856.84,638.46
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,822.26,614.3
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,783.85,587.04
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,742.64,556.15
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,696.66,521.0
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,649.0,483.9
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,550.03,406.68
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,476.74,350.08
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,464.6,337.83
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,441.51,312.26
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,386.26,264.76
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,330.74,216.87
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,274.51,169.84
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,218.58,126.18
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,163.87,90.95
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,110.64,71.64
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,97.59,74.52
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,96.78,74.04
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,85.26,64.8
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,83.69,63.71
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,95.93,74.13
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,116.6,91.57
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,114.81,90.37
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,113.06,89.24
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,90.83,71.18
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,62.53,47.7
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,58.2,44.27
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,53.82,40.67
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,47.62,35.43
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,41.42,29.96
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,32.53,21.94
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,23.67,12.86
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,11.41,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,143.1,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,290.39,218.07
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,398.83,321.26
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,514.54,416.79
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,598.07,482.94
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,683.4,546.91
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,745.75,590.84
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,807.56,632.53
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,847.83,656.46
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,892.61,682.89
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,924.53,701.74
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,953.5,718.46
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,973.14,728.8
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,989.35,736.93
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,983.14,730.71
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,986.88,731.52
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,982.94,726.17
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,975.29,718.6
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,961.01,707.66
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,943.09,694.5
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,919.28,676.5
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,892.02,656.35
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,859.31,633.7
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,823.51,608.97
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,783.98,580.25
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,741.77,548.01
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,695.24,513.27
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,647.11,476.63
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,596.72,437.45
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,545.51,396.62
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,492.86,353.63
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,439.44,308.97
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,384.48,262.35
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,329.44,215.36
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,273.86,168.88
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,218.69,125.85
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,164.52,91.1
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,111.99,71.73
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,98.29,74.71
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,87.76,66.35
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,86.97,65.89
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,86.05,65.32
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,84.57,64.46
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,82.97,63.49
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,80.76,61.89
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,72.39,55.16
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,69.29,52.9
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,66.12,50.53
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,61.6,46.96
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,57.03,43.22
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,50.28,37.55
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,43.48,31.59
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,33.95,23.0
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,22.87,12.23
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,11.45,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,108.74,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,222.64,164.42
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,323.43,258.17
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,431.37,347.05
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,514.17,412.04
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,608.35,482.17
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,674.59,528.78
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,740.28,573.22
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,791.65,604.9
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,841.24,634.39
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,876.28,655.86
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,908.66,675.45
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,930.41,686.55
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,941.22,690.58
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,951.88,695.61
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,958.92,698.43
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,956.86,694.64
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,951.13,688.71
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,820.06,597.97
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,671.32,490.64
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,791.65,578.29
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,876.39,636.01
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,738.39,536.96
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,585.23,425.79
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,683.84,499.21
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,724.57,529.31
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,679.92,496.2
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,633.89,461.92
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,557.65,404.44
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,498.97,360.42
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,470.3,336.83
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,436.53,305.38
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,383.74,261.21
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,330.87,216.67
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,277.73,172.74
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,218.08,126.77
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,162.62,90.36
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,107.82,67.81
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,93.46,70.49
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,93.55,70.74
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,93.09,70.55
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,92.5,70.27
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,91.05,69.45
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,82.45,62.77
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,80.32,61.25
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,78.1,59.65
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,74.63,57.11
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,71.04,54.43
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,67.07,51.25
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,63.12,47.97
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,53.55,39.98
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,46.0,33.44
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,35.43,24.03
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,24.87,13.75
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,12.52,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,85.7,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,180.07,131.23
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,295.47,233.21
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,397.65,317.66
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,480.19,382.86
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,565.75,447.06
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,630.76,493.24
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,706.65,545.47
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,759.66,579.86
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,810.9,612.31
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,848.4,635.57
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,883.29,656.95
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,906.46,669.57
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,926.47,680.2
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,686.5,512.17
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,385.04,288.9
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,700.1,522.45
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,934.14,678.36
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,808.96,588.44
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,665.99,485.35
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,782.25,569.39
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,863.39,624.5
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,834.05,603.62
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,801.57,580.77
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,760.81,552.0
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,717.92,521.43
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,674.32,490.14
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,629.3,457.12
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,547.41,396.24
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,476.53,344.42
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,440.96,318.25
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,407.19,292.94
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,386.17,276.59
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,354.7,252.89
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,314.14,219.3
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,280.28,190.72
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,225.51,152.19
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,183.36,129.92
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,163.57,126.97
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,153.53,119.51
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,141.83,110.43
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,128.88,100.3
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,134.22,104.95
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,146.35,115.1
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,136.16,107.2
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,125.49,98.88
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,115.89,91.53
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,105.95,83.77
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,93.57,73.81
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,80.79,63.3
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,67.52,52.09
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,53.94,40.32
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,39.03,27.11
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,24.05,13.21
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,12.29,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,89.04,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,207.08,151.62
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,302.51,239.3
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,404.09,322.46
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,487.86,387.68
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,574.83,451.94
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,648.55,503.16
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,714.46,546.66
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,768.39,580.82
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,820.64,612.95
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,856.66,634.16
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,890.08,653.53
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,913.49,666.23
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,933.78,677.0
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,937.81,678.73
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,946.11,683.51
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,946.14,681.69
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,942.49,677.71
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,931.34,670.4
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,916.56,660.89
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,895.35,645.96
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,870.68,628.87
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,755.79,547.41
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,632.42,457.79
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,698.19,508.72
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,718.06,525.83
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,674.62,493.78
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,629.7,460.29
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,582.12,423.14
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,533.9,384.62
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,484.23,344.8
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,433.92,303.41
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,370.15,257.5
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,349.58,247.01
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,299.71,213.95
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,264.13,192.74
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,191.59,126.98
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,127.54,82.72
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,142.01,109.41
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,187.18,145.51
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,181.57,141.33
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,175.58,136.95
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,172.34,135.05
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,165.4,130.18
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,128.24,100.47
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,98.42,76.4
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,91.78,71.37
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,86.21,67.11
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,79.05,61.43
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,71.71,55.43
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,62.0,47.23
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,52.13,38.63
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,38.86,26.92
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,25.44,14.38
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,12.93,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,113.59,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,233.1,171.14
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,331.64,262.63
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,437.58,348.63
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,525.16,416.82
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,609.45,479.43
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,673.52,524.06
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,737.12,566.61
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,786.86,598.46
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,834.89,628.43
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,723.21,547.89
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,589.96,448.14
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,773.75,580.34
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,936.14,683.87
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,945.94,684.72
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,952.19,685.04
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,812.14,588.8
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,650.16,472.32
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,579.87,423.01
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,532.43,387.99
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,557.05,404.34
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,578.7,417.92
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,590.56,425.67
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,599.23,431.21
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,515.07,371.72
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,432.26,312.95
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,560.59,407.83
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,632.03,457.25
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,490.19,353.56
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,381.2,274.88
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,418.63,299.12
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,433.95,300.96
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,381.54,257.46
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,329.13,213.82
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,275.88,170.11
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,223.05,129.34
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,170.8,95.46
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,109.83,67.3
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,92.47,69.34
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,92.58,69.61
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,93.19,70.28
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,93.79,70.96
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,120.33,92.77
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,157.22,122.89
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,118.8,92.22
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,81.42,62.03
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,77.8,59.45
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,74.04,56.67
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,70.23,53.64
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,64.01,48.5
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,55.97,41.76
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,47.86,34.73
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,36.71,24.93
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,25.53,14.39
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,12.88,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,82.49,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,173.49,125.83
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,286.71,226.21
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,386.93,309.6
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,241.81,194.73
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,65.28,47.95
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,98.38,75.08
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,131.21,101.27
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,268.44,211.83
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,413.27,322.8
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,656.49,505.05
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,868.18,650.82
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,891.57,661.77
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,911.84,672.22
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,805.88,596.85
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,683.75,507.42
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,682.39,504.31
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,679.03,499.15
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,805.01,589.72
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,898.35,653.28
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,793.1,576.33
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,673.27,488.56
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,750.48,546.31
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,793.08,578.2
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,700.49,509.07
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,603.47,437.69
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,630.33,459.05
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,627.47,457.41
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,554.59,401.92
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,490.95,354.62
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,472.91,339.18
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,435.0,305.8
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,382.32,262.04
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,331.24,219.32
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,279.34,177.13
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,228.42,137.98
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,183.44,109.68
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,142.95,94.37
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,127.41,97.38
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,128.47,98.66
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,148.73,115.07
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,174.87,136.13
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,164.14,127.92
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,152.63,119.14
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,130.96,102.1
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,113.62,88.41
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,107.34,83.78
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,100.8,78.85
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,91.67,71.64
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,83.02,64.65
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,70.63,54.28
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,58.05,43.45
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,42.45,29.82
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,26.74,15.48
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,13.72,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
