Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,67.15,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,141.39,100.91
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,230.92,181.46
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,323.3,258.56
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,423.87,338.48
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,509.07,404.0
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,575.69,453.57
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,642.88,501.56
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,526.17,410.67
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,403.24,313.62
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,428.28,331.49
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,451.92,347.48
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,407.08,310.76
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,337.57,256.18
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,510.77,386.61
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,679.97,507.0
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,629.22,466.3
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,556.18,411.61
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,747.17,550.66
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,892.13,651.02
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,873.39,635.61
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,851.27,618.9
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,781.54,567.59
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,716.64,519.57
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,660.17,479.74
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,612.62,445.54
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,613.06,445.7
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,604.34,438.71
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,563.58,407.89
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,523.4,377.15
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,485.78,348.23
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,447.56,318.13
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,394.62,277.89
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,358.3,249.79
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,306.99,209.78
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,267.35,179.33
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,225.03,148.65
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,178.24,122.81
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,161.86,124.85
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,160.63,124.44
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,148.71,115.23
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,135.49,104.95
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,141.04,109.96
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,153.05,120.25
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,144.46,113.67
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,140.55,110.9
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,127.85,101.09
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,114.78,90.83
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,100.28,79.02
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,85.41,66.69
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,70.36,54.08
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,55.02,40.92
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,39.82,27.58
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,24.03,13.33
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,12.33,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,82.78,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,174.4,125.94
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,291.17,229.67
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,395.41,316.68
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,486.77,389.47
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,590.95,468.35
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,657.85,516.25
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,724.37,562.19
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,632.34,491.65
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,518.28,402.21
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,715.49,549.59
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,903.13,677.05
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,920.48,683.88
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,941.79,694.65
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,831.14,617.05
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,694.63,516.44
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,638.55,473.34
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,560.18,414.35
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,548.16,404.59
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,535.61,394.27
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,544.09,398.9
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,550.73,402.13
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,707.67,518.05
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,797.71,583.14
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,759.71,554.7
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,719.23,524.35
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,627.41,454.93
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,530.76,383.22
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,549.17,397.39
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,534.57,384.7
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,446.3,319.42
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,392.39,282.24
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,368.4,257.16
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,331.45,216.96
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,281.38,187.25
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,289.7,205.42
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,207.01,134.44
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,119.94,73.8
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,133.62,101.84
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,189.58,146.17
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,180.01,138.89
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,169.58,131.04
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,157.62,122.18
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,138.18,107.24
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,138.93,108.23
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,133.03,103.84
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,120.73,94.41
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,107.87,84.38
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,95.19,74.3
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,82.06,63.61
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,68.41,52.22
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,54.96,40.71
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,40.26,27.83
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,25.39,14.39
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,13.05,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,57.68,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,140.98,100.29
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,234.34,184.68
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,331.93,266.86
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,437.38,351.73
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,527.67,422.34
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,336.36,270.26
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,104.07,78.87
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,158.81,123.3
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,235.04,183.2
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,290.08,225.77
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,344.27,266.91
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,457.04,351.67
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,544.22,415.03
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,437.43,332.51
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,309.41,233.7
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,301.6,226.9
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,273.9,205.11
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,336.68,250.94
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,377.18,279.39
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,447.83,329.91
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,529.2,386.18
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,502.4,365.91
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,465.56,339.2
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,542.25,393.59
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,601.88,433.92
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,565.86,407.78
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,530.54,382.46
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,549.78,397.25
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,535.61,385.26
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,486.4,345.87
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,436.57,305.07
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,384.8,261.96
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,332.78,218.2
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,280.47,174.82
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,221.66,129.1
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,168.41,93.48
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,116.48,70.51
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,95.62,71.64
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,95.9,72.04
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,96.45,72.67
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,96.96,73.28
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,87.83,66.26
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,86.28,65.37
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,84.69,64.3
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,83.03,63.17
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,79.84,60.92
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,76.56,58.54
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,71.53,54.64
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,66.4,50.53
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,56.36,42.11
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,48.58,35.37
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,37.81,25.82
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,27.0,15.7
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,13.63,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,35.85,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,109.76,76.91
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,216.35,169.93
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,309.5,248.38
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,393.49,317.2
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,503.85,403.01
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,572.15,453.89
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,641.13,503.38
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,701.22,544.69
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,771.7,592.36
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,812.34,618.71
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,850.44,643.13
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,885.71,664.3
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,917.64,683.0
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,930.46,688.51
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,939.85,691.92
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,937.02,687.57
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,939.03,686.77
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,928.78,678.77
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,914.9,668.59
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,895.84,653.75
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,858.89,627.11
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,829.34,606.59
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,796.75,584.11
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,762.21,558.42
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,724.74,530.0
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,680.92,497.37
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,635.56,463.02
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,588.33,426.56
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,540.28,388.59
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,489.89,347.97
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,438.83,305.88
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,386.59,261.59
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,334.05,216.88
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,280.79,172.9
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,227.87,131.72
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,174.76,96.43
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,122.62,73.69
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,90.25,66.88
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,90.54,67.43
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,90.01,67.18
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,89.35,66.83
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,88.11,66.18
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,86.74,65.43
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,77.84,58.42
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,75.53,56.76
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,72.65,54.72
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,69.69,52.59
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,65.04,48.99
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,60.32,45.22
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,53.76,39.75
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,47.14,34.01
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,35.7,24.03
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,26.49,15.36
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,13.32,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,54.85,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,166.22,118.93
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,282.18,222.31
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,386.74,309.71
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,280.99,225.78
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,147.74,115.86
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,455.33,364.96
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,724.46,564.01
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,784.22,602.14
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,842.38,639.34
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,877.81,661.11
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,910.62,680.97
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,929.63,690.33
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,952.85,702.61
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,961.85,705.13
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,967.29,705.54
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,966.85,702.28
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,948.58,687.59
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,935.8,678.19
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,919.51,666.59
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,897.9,650.57
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,872.89,632.46
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,842.06,611.59
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,808.18,588.71
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,769.86,561.17
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,729.0,530.54
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,684.59,498.07
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,638.64,463.79
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,590.59,426.28
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,541.9,387.48
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,491.64,347.39
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,440.68,305.74
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,388.0,262.04
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,335.31,217.95
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,282.16,174.07
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,229.35,132.92
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,177.13,98.28
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,116.46,68.76
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,93.39,69.4
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,93.54,69.84
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,93.43,69.93
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,93.21,69.95
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,91.83,69.2
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,83.2,62.57
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,80.9,60.93
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,78.46,59.16
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,75.37,56.97
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,72.19,54.66
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,67.34,50.91
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,62.38,46.95
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,55.92,41.56
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,46.91,33.83
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,36.69,24.86
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,26.47,15.39
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,13.31,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,71.91,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,219.59,158.49
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,320.34,253.29
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,428.99,343.07
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,531.38,423.67
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,634.11,500.84
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,698.73,546.27
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,762.88,589.59
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,816.58,623.96
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,868.69,656.25
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,895.84,671.81
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,926.75,689.89
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,949.7,701.07
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,969.35,710.05
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,977.92,711.81
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,969.17,702.55
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,967.36,698.52
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,961.94,692.29
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,949.1,682.51
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,932.65,670.61
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,910.31,653.73
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,884.54,634.83
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,853.34,613.47
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,819.02,590.14
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,780.9,563.47
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,740.03,533.33
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,695.11,500.58
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,648.42,465.95
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,599.02,427.95
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,548.72,388.46
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,496.7,347.25
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,443.89,304.46
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,389.59,259.95
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,334.98,214.69
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,279.77,169.54
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,224.87,127.05
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,170.18,90.79
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,116.48,67.31
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,91.54,67.67
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,90.84,67.3
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,89.58,66.47
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,88.13,65.5
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,77.12,57.0
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,75.54,56.06
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,73.73,54.79
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,71.83,53.46
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,68.66,51.18
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,60.43,44.69
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,56.38,41.57
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,52.29,38.32
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,46.85,33.88
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,41.41,29.24
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,33.74,22.44
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,26.13,15.17
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,12.89,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,72.23,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,219.32,156.93
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,319.88,251.63
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,428.22,341.01
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,513.37,407.96
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,612.15,481.94
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,677.86,528.72
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,743.19,573.46
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,597.67,463.96
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,404.98,314.64
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,391.24,301.97
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,351.74,269.63
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,490.85,373.16
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,629.68,470.62
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,542.68,404.48
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,479.85,356.04
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,747.89,548.55
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,945.29,673.57
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,933.61,661.05
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,918.37,648.68
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,897.81,631.84
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,873.81,613.05
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,843.9,593.36
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,810.86,571.78
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,771.73,545.33
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,730.13,515.93
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,686.53,486.33
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,641.33,454.74
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,594.21,420.31
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,546.24,384.1
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,495.65,345.35
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,444.39,304.88
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,391.93,262.45
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,339.17,219.13
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,285.67,175.6
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,232.5,134.56
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,179.79,99.7
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,118.83,69.79
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,93.99,69.88
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,94.14,70.2
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,94.29,70.49
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,94.36,70.75
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,93.02,70.04
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,84.31,63.38
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,83.14,62.67
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,81.97,61.95
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,78.71,59.65
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,75.35,57.23
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,71.58,54.39
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,65.41,49.46
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,57.41,42.9
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,49.33,36.03
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,38.54,26.55
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,27.72,16.56
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.0,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.15,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,6.06,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,12.15,4.15
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,18.26,9.33
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,25.55,15.41
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,32.85,21.42
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,52.6,37.55
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,75.51,56.0
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,141.88,109.52
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,230.96,178.81
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,575.88,442.89
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,866.57,640.28
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,891.6,650.07
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,913.58,660.77
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,926.12,667.43
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,935.26,672.14
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,927.59,665.01
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,924.91,661.39
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,915.21,654.7
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,901.94,645.91
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,830.38,596.91
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,748.0,538.67
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,783.72,566.72
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,798.66,579.44
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,763.49,555.24
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,725.37,528.85
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,681.51,497.2
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,636.0,463.68
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,555.83,402.61
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,486.55,350.8
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,461.37,331.5
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,433.31,309.06
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,390.36,277.13
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,352.64,249.53
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,299.6,200.04
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,227.79,134.8
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,174.49,98.32
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,122.08,73.44
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,97.4,73.55
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,97.82,74.08
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,96.31,73.05
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,94.54,71.81
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,93.28,71.17
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,84.58,64.43
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,108.58,84.36
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,145.06,114.38
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,103.44,80.8
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,72.01,55.15
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,66.85,51.02
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,61.54,46.63
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,54.7,40.91
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,47.77,34.89
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,36.06,24.61
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,26.54,15.74
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,13.34,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,67.57,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,207.51,147.46
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,305.99,239.68
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,411.91,325.68
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,495.76,390.0
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,592.52,460.48
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,657.83,504.9
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,722.78,547.24
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,605.68,461.68
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,442.11,339.0
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,414.76,316.96
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,361.13,274.94
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,681.12,509.63
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,932.17,671.19
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,802.55,579.5
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,647.37,468.73
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,811.68,583.05
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,945.86,665.34
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,920.48,646.16
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,906.15,635.87
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,886.05,621.45
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,862.56,605.1
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,833.2,586.39
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,800.78,565.74
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,723.86,510.46
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,633.25,445.98
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,578.93,409.0
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,528.01,373.7
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,551.71,391.72
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,541.78,383.12
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,491.89,344.26
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,441.25,303.89
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,388.95,260.84
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,336.22,216.92
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,282.67,173.62
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,229.45,132.56
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,179.77,100.1
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,123.92,73.57
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,98.48,73.49
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,98.93,74.05
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,99.35,74.58
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,91.67,68.64
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,90.4,67.98
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,88.97,67.2
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,87.52,66.26
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,86.0,65.27
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,82.62,62.88
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,79.11,60.35
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,74.19,56.57
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,66.57,50.44
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,58.61,43.92
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,50.57,37.08
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,39.86,27.66
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,29.11,17.74
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,14.84,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,58.83,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,171.05,120.89
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,289.06,227.61
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,394.65,314.96
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,479.51,381.99
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,567.89,448.24
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,642.75,501.16
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,709.54,545.97
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,762.66,578.32
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,814.2,608.38
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,851.14,628.01
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,885.56,645.4
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,909.71,656.2
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,930.76,664.91
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,934.63,664.05
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,942.55,666.0
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,942.38,661.59
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,938.59,655.15
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,928.68,647.98
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,915.15,638.79
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,894.75,624.24
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,870.91,607.76
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,841.62,589.2
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,795.89,560.28
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,761.55,537.76
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,724.24,512.21
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,681.17,482.61
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,636.48,451.09
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,589.28,416.9
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,541.37,381.08
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,426.75,300.19
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,361.75,256.95
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,353.35,242.93
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,337.0,216.89
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,284.16,174.28
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,231.66,134.0
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,198.92,123.02
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,221.68,155.0
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,142.87,107.75
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,86.7,63.93
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,86.31,63.86
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,85.8,63.63
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,84.42,62.86
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,82.91,61.99
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,80.48,60.25
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,71.91,53.5
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,68.87,51.35
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,65.74,49.07
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,61.33,45.68
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,56.83,42.11
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,50.89,37.27
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,44.91,32.19
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,36.28,24.58
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,25.97,15.16
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.01,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
