Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,23.29,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,69.37,19.72
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,196.8,150.17
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,301.36,240.12
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,421.27,338.62
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,529.4,424.2
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,410.94,329.59
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,283.73,224.9
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,329.8,259.86
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,375.21,293.03
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,367.12,283.86
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,333.5,255.83
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,366.22,279.23
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,397.95,301.4
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,714.44,537.52
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,956.06,702.09
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,957.33,698.5
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,954.89,694.0
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,944.95,684.73
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,916.75,663.6
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,898.01,649.02
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,875.79,632.24
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,736.11,532.21
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,565.85,407.37
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,683.72,494.78
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,741.93,537.53
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,644.55,463.77
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,551.97,394.58
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,563.13,403.15
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,555.61,395.06
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,504.16,354.22
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,451.94,311.89
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,398.39,267.77
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,344.57,222.91
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,289.74,177.68
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,235.19,134.79
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,181.3,97.89
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,128.56,72.65
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,96.99,71.09
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,96.56,71.08
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,87.11,63.79
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,87.98,64.67
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,86.7,63.99
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,85.29,63.22
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,78.2,57.74
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,77.73,57.59
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,74.64,55.55
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,71.46,53.39
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,67.24,50.19
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,62.98,46.85
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,56.57,41.57
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,47.56,33.93
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,37.7,25.34
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,27.86,16.26
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,14.04,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,31.89,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,97.85,24.34
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,236.66,179.85
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,348.02,275.46
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,449.94,358.65
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,566.33,448.75
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,638.07,501.53
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,709.85,552.36
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,772.35,593.75
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,833.61,632.93
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,870.03,654.61
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,897.9,670.21
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,924.6,685.22
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,948.08,698.0
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,958.8,701.96
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,965.97,703.74
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,953.04,692.71
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,950.36,688.77
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,939.18,680.44
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,924.41,669.9
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,904.21,654.5
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,880.53,636.94
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,851.3,616.87
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,818.88,594.69
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,777.33,565.24
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,733.31,532.09
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,690.19,500.43
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,645.36,466.91
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,598.13,430.13
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,550.18,392.06
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,500.69,352.67
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,450.54,311.85
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,398.5,268.96
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,346.37,225.55
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,288.98,179.12
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,235.05,137.04
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,183.98,102.45
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,135.7,79.92
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,106.09,78.38
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,106.65,79.01
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,98.82,73.03
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,99.78,74.0
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,98.62,73.46
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,97.3,72.8
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,95.94,72.13
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,94.51,71.4
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,91.18,69.12
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,85.38,64.77
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,78.76,59.54
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,72.0,54.07
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,63.53,47.23
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,54.97,40.04
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,42.75,29.47
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,30.21,18.06
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,15.44,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,48.72,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,146.44,29.6
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,280.7,214.27
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,403.96,319.61
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,500.55,397.69
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,596.47,471.66
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,666.64,522.97
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,736.84,572.08
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,609.3,474.86
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,434.03,337.63
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,522.92,402.81
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,587.56,448.02
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,514.68,390.46
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,464.12,349.16
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,740.06,552.08
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,965.87,701.96
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,965.31,697.0
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,961.05,691.39
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,936.52,673.92
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,923.06,663.97
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,902.31,648.22
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,878.15,630.44
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,848.55,610.48
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,815.85,588.5
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,779.04,562.39
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,739.55,533.05
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,696.28,501.76
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,651.19,468.52
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,602.71,431.23
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,553.51,392.63
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,503.03,353.0
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,451.9,311.85
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,399.27,268.76
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,346.6,225.13
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,293.17,181.3
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,240.05,139.73
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,178.91,97.57
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,125.94,71.89
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,95.61,70.25
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,95.91,70.82
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,96.49,71.46
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,97.02,72.08
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,88.21,65.43
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,86.96,64.8
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,85.69,64.01
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,84.38,63.19
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,81.24,61.02
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,78.0,58.73
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,73.67,55.47
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,66.68,49.91
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,59.01,43.58
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,51.28,36.99
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,40.18,27.35
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,28.98,17.04
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,14.76,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,13.47,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,33.49,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,149.59,111.92
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,260.8,206.05
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,356.53,285.64
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,479.73,382.84
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,555.48,440.31
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,632.59,496.04
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,694.44,538.65
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,755.94,579.78
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,810.97,615.08
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,853.34,640.88
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,878.77,653.71
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,901.05,664.39
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,918.72,672.84
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,932.91,679.04
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,935.52,677.73
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,934.52,674.29
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,927.75,668.14
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,917.31,659.8
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,898.31,644.95
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,875.88,627.89
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,849.01,607.4
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,810.01,579.15
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,773.45,552.12
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,734.33,523.17
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,692.23,493.15
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,648.37,461.35
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,605.41,428.44
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,556.26,390.77
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,505.32,351.97
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,454.16,312.02
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,401.78,270.37
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,349.76,228.45
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,297.03,186.36
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,245.2,146.63
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,192.91,110.99
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,141.85,85.46
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,114.29,84.48
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,115.48,85.81
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,115.33,85.91
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,114.99,85.88
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,113.96,85.52
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,112.76,85.03
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,109.45,82.69
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,105.86,80.13
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,100.74,76.48
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,95.45,72.63
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,88.78,67.41
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,81.97,61.95
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,71.61,53.64
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,60.14,44.09
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,45.06,31.18
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,29.85,17.57
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,15.39,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,4.33,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,8.36,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,23.44,12.4
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,40.6,27.04
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,66.96,49.03
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,92.24,69.89
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,120.69,93.06
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,166.13,129.16
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,338.02,266.68
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,516.12,401.0
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,594.19,456.16
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,698.4,527.86
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,739.33,552.29
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,778.05,575.07
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,882.47,643.52
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,962.94,691.81
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,964.76,688.95
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,962.82,684.5
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,952.71,675.07
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,924.57,654.45
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,905.16,640.06
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,882.24,623.51
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,853.32,604.81
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,821.21,584.04
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,780.79,556.18
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,749.88,532.79
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,705.62,501.73
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,659.41,468.68
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,609.93,431.76
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,559.59,393.32
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,507.64,353.52
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,455.14,312.16
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,400.75,268.55
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,346.53,224.41
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,292.08,180.31
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,238.19,138.55
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,182.73,100.55
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,127.88,73.53
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,98.76,72.41
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,99.19,73.1
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,126.0,94.33
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,170.52,129.35
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,128.45,96.94
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,89.2,66.28
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,87.44,65.13
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,85.58,63.89
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,82.16,61.5
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,78.62,58.98
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,73.67,55.23
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,66.05,49.16
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,58.02,42.57
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,49.93,35.69
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,38.83,26.09
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,27.69,15.82
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,14.05,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,22.45,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,62.36,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,194.54,145.63
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,319.72,251.79
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,418.68,332.82
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,522.98,413.5
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,595.63,466.54
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,678.91,524.84
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,744.29,567.99
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,808.2,608.66
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,711.51,537.5
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,593.72,448.67
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,773.76,575.47
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,940.23,679.94
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,945.97,679.25
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,955.72,682.74
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,957.18,681.04
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,954.91,677.21
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,945.47,669.03
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,932.31,658.72
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,912.17,644.14
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,874.3,618.39
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,845.24,599.67
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,813.06,578.81
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,779.26,555.74
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,742.27,529.24
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,662.97,470.74
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,582.85,412.34
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,576.96,408.6
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,554.37,390.39
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,503.15,350.53
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,451.23,309.16
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,379.78,258.85
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,352.87,244.19
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,320.4,219.89
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,288.77,196.78
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,214.33,133.55
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,129.65,74.62
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,90.34,65.81
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,90.34,66.14
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,90.36,66.32
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,90.28,66.45
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,88.8,65.62
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,87.16,64.67
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,79.12,58.46
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,77.82,57.64
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,74.39,55.21
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,70.84,52.64
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,66.6,49.43
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,62.31,46.08
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,55.5,40.48
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,46.15,32.57
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,36.24,23.97
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,26.37,14.72
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,13.28,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,25.05,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,76.94,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,219.64,162.64
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,329.4,257.5
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,427.24,336.69
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,530.47,415.71
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,611.08,474.93
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,685.06,527.02
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,748.9,569.36
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,811.53,609.55
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,849.75,631.45
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,885.54,651.44
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,535.75,405.49
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,120.4,87.49
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,395.8,298.58
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,659.98,483.9
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,827.25,597.37
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,947.4,672.02
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,937.66,662.13
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,910.11,642.45
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,890.18,627.89
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,866.83,611.24
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,838.48,593.14
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,806.98,572.99
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,769.74,547.57
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,729.96,519.08
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,633.96,449.18
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,532.02,375.95
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,557.24,395.28
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,547.38,386.97
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,497.41,348.17
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,446.82,307.94
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,394.78,265.66
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,342.58,222.62
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,289.63,179.32
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,230.35,133.41
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,188.12,119.14
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,230.77,165.83
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,138.81,104.29
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,99.25,73.72
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,112.42,84.37
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,136.68,103.79
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,133.28,101.6
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,129.6,99.22
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,128.14,98.41
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,130.74,100.87
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,108.9,83.78
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,85.15,64.84
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,72.63,54.73
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,60.01,44.38
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,47.63,34.13
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,35.15,23.6
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,24.06,14.1
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,12.93,4.35
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,6.45,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,41.9,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,125.78,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,262.44,191.76
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,382.4,292.59
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,487.36,372.85
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,591.22,448.07
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,660.3,495.52
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,729.63,541.21
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,782.99,575.3
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,829.42,604.06
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,865.54,625.63
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,899.03,645.28
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,922.19,658.88
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,942.14,670.44
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,953.57,675.99
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,948.08,671.06
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,946.83,669.55
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,941.99,665.71
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,795.19,568.07
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,595.77,427.66
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,651.02,466.1
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,682.09,486.57
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,773.17,552.9
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,812.77,582.1
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,775.59,556.55
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,735.73,528.21
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,692.41,497.28
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,647.16,464.27
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,598.93,427.55
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,549.69,389.2
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,496.4,348.26
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,457.69,319.2
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,411.71,284.07
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,366.68,249.23
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,331.79,224.4
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,292.64,198.18
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,253.56,169.85
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,196.84,134.1
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,195.63,148.26
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,197.82,150.28
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,188.59,143.5
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,178.46,136.02
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,158.5,121.07
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,129.19,98.5
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,120.95,92.5
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,112.15,85.95
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,105.6,81.14
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,101.45,78.21
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,89.77,68.85
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,77.74,59.03
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,64.93,48.46
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,51.82,37.38
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,38.31,25.73
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,24.62,13.27
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,12.53,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,17.54,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,49.72,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,180.91,132.02
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,304.12,236.24
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,402.4,315.03
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,506.08,393.45
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,578.58,444.99
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,662.33,502.1
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,729.34,545.79
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,795.06,587.32
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,687.65,511.43
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,559.04,417.48
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,434.63,325.98
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,309.39,230.84
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,665.95,492.82
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,946.83,674.97
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,728.09,524.43
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,443.97,321.51
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,725.87,524.45
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,911.47,646.18
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,892.41,631.43
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,869.9,616.3
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,841.81,598.47
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,810.52,578.5
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,722.57,514.25
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,621.13,440.33
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,646.9,461.35
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,642.83,459.8
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,595.57,423.88
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,547.45,386.67
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,497.54,347.88
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,447.03,307.56
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,393.97,264.6
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,340.31,220.63
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,285.52,176.12
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,231.3,134.07
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,183.99,103.58
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,131.96,79.43
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,134.42,100.59
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,164.98,124.85
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,157.57,119.34
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,149.3,113.22
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,144.66,110.15
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,139.62,106.75
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,141.52,108.65
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,141.86,109.32
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,110.9,85.02
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,79.55,59.98
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,74.61,56.13
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,71.21,53.4
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,62.08,45.89
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,52.84,38.03
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,39.93,26.9
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,26.73,14.69
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,13.58,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,6.69,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,123.51,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,266.21,195.92
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,394.35,308.71
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,496.73,389.84
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,602.55,468.82
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,671.31,516.98
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,740.23,562.62
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,793.57,594.05
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,839.81,619.24
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,876.72,637.43
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,910.94,652.99
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,933.23,660.25
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,952.25,665.07
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,963.61,669.35
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,957.84,663.45
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,957.0,660.36
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,952.48,655.06
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,941.72,648.79
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,927.32,640.39
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,906.1,626.54
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,881.42,610.58
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,852.47,593.18
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,820.28,573.61
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,783.03,549.83
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,743.04,522.65
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,699.55,492.9
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,654.05,460.93
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,605.24,424.87
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,555.13,386.87
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,503.11,347.05
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,450.26,305.43
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,395.79,261.61
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,340.64,216.54
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,284.85,171.35
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,229.28,128.52
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,173.39,91.24
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,118.3,66.45
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,91.37,66.3
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,90.67,66.07
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,89.43,65.27
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,88.0,64.33
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,77.02,55.98
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,75.45,55.06
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,73.33,53.56
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,71.1,51.98
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,67.89,49.71
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,59.69,43.33
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,55.98,40.42
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,52.26,37.43
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,46.45,32.75
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,40.63,27.84
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,32.16,20.52
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,23.71,12.28
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,11.41,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
