Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,6.29,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,141.35,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,291.3,212.01
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,419.35,325.64
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,513.89,401.03
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,611.88,474.48
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,680.43,521.16
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,749.21,565.05
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,799.86,594.12
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,843.93,617.45
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,880.31,637.75
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,914.0,656.01
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,936.78,667.14
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,956.29,676.29
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,953.48,671.61
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,960.33,673.34
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,959.96,670.65
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,955.92,665.91
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,945.23,657.26
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,930.83,646.54
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,909.97,631.96
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,885.59,615.34
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,855.62,596.54
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,822.43,575.68
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,783.98,550.19
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,742.9,521.63
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,699.01,491.32
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,653.13,458.89
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,604.13,422.54
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,554.01,384.47
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,502.08,344.89
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,449.34,303.51
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,395.17,260.09
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,340.67,215.77
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,285.36,171.21
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,230.27,129.02
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,176.26,93.68
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,123.81,71.08
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,98.31,71.37
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,87.54,63.33
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,87.41,63.4
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,87.18,63.41
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,85.83,62.68
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,84.36,61.87
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,82.58,60.68
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,74.42,54.4
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,71.15,52.11
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,67.77,49.68
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,63.71,46.64
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,59.64,43.47
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,52.7,37.87
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,45.68,31.97
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,33.49,21.52
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,23.53,11.94
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,12.2,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,75.38,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,249.84,180.31
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,369.4,288.44
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,472.49,371.46
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,575.72,450.37
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,646.69,501.28
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,717.85,549.72
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,773.72,584.09
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,828.3,616.1
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,865.41,636.56
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,894.26,651.21
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,786.86,576.64
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,650.74,477.63
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,830.72,601.48
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,962.53,680.93
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,949.18,668.3
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,946.09,663.73
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,935.91,655.31
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,922.07,644.83
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,902.25,630.77
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,878.92,614.64
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,849.58,596.05
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,817.04,575.41
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,779.5,550.6
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,739.27,522.51
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,695.59,492.05
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,649.94,459.49
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,601.5,423.39
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,551.88,385.49
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,500.2,345.74
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,447.71,304.23
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,393.45,259.93
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,338.99,215.04
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,283.82,170.55
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,228.89,128.49
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,175.27,93.49
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,123.25,71.32
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,99.0,71.93
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,88.41,64.03
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,88.31,64.12
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,88.12,64.16
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,86.84,63.5
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,85.43,62.75
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,106.63,79.81
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,141.26,107.51
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,102.86,77.53
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,68.96,50.65
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,64.28,47.11
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,59.53,43.39
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,52.61,37.71
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,45.61,31.75
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,33.07,21.04
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,22.78,11.14
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,11.8,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,58.11,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,233.04,166.39
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,351.07,274.87
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,449.34,354.86
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,562.57,441.97
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,635.38,494.8
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,708.41,545.19
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,769.05,583.68
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,828.52,619.79
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,866.15,640.9
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,895.48,656.15
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,921.92,669.3
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,945.12,680.21
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,957.0,683.39
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,965.27,684.42
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,952.09,671.2
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,948.96,664.73
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,938.24,656.83
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,923.88,646.87
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,903.57,632.03
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,879.75,615.18
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,850.34,594.94
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,817.72,572.77
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,779.39,547.32
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,738.47,518.68
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,694.81,488.25
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,649.19,455.79
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,600.23,419.52
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,550.23,381.61
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,498.49,342.22
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,446.03,301.13
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,392.32,258.21
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,338.41,214.48
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,283.4,170.27
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,228.7,128.55
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,176.55,95.05
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,117.11,67.59
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,139.28,102.97
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,196.96,147.53
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,142.37,105.97
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,95.87,70.18
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,87.09,63.69
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,85.8,63.04
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,85.01,62.65
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,84.27,62.3
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,80.82,59.91
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,77.25,57.37
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,73.23,54.4
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,66.24,48.87
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,57.3,41.55
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,48.25,33.88
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,36.12,23.4
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,23.92,11.73
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,12.59,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,5.51,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,42.78,25.54
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,78.91,57.83
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,130.6,100.96
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,180.91,142.19
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,250.32,197.59
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,302.66,238.38
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,485.56,378.06
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,677.92,514.53
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,723.98,542.6
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,768.4,570.1
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,807.05,592.35
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,854.72,620.09
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,874.35,628.0
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,890.55,633.87
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,903.79,637.84
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,913.03,639.3
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,907.11,631.51
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,897.55,621.8
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,875.17,604.06
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,858.96,590.46
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,832.08,573.92
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,801.96,554.61
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,769.79,534.3
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,734.09,511.02
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,690.88,482.81
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,645.68,452.27
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,597.36,417.87
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,547.81,381.32
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,496.09,342.55
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,443.82,302.04
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,390.29,258.95
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,336.66,215.22
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,296.21,190.74
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,287.71,193.43
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,214.34,134.03
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,128.8,77.88
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,141.7,105.33
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,190.08,143.03
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,150.38,112.98
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,116.39,87.0
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,135.56,102.61
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,166.5,127.54
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,152.67,117.29
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,143.23,110.47
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,128.69,99.43
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,113.84,87.95
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,98.09,75.52
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,82.07,62.58
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,65.79,49.12
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,49.25,35.16
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,33.38,21.56
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,16.8,6.6
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,8.65,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,11.0,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,103.18,69.57
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,177.08,137.93
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,280.68,223.61
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,370.61,296.17
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,357.08,284.68
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,319.06,253.98
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,380.06,300.47
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,464.61,362.06
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,399.14,309.7
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,330.57,255.18
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,349.1,267.75
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,366.84,279.23
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,386.81,292.93
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,405.88,305.89
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,543.42,406.16
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,675.27,497.62
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,693.28,508.44
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,708.43,518.08
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,793.25,578.26
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,854.4,620.76
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,768.39,557.65
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,678.35,492.43
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,665.07,484.44
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,638.42,466.53
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,576.61,420.26
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,527.59,383.25
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,472.45,343.54
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,422.75,307.66
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,374.59,272.91
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,326.84,238.59
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,337.11,245.07
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,328.93,237.48
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,224.37,162.64
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,113.46,81.93
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,125.5,91.35
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,136.76,100.15
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,105.14,79.82
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,72.61,53.77
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,96.39,73.22
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,118.96,91.63
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,119.17,92.24
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,119.21,92.77
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,120.11,93.83
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,120.67,94.63
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,107.38,84.21
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,93.99,73.56
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,79.6,61.73
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,65.09,49.61
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,51.12,37.82
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,37.03,25.69
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,24.85,14.98
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,12.18,3.25
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,6.29,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.38,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.76,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.51,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.27,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.03,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,3.8,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,4.94,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,6.09,0.0
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,7.24,0.23
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,8.4,1.13
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,16.84,7.87
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,25.31,14.56
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,44.63,29.8
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,64.06,44.98
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,76.75,54.65
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,89.76,64.47
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,132.08,97.03
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,174.37,129.08
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,445.1,332.28
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,689.1,502.0
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,758.35,551.72
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,793.88,578.87
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,702.67,510.07
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,605.88,438.2
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,594.84,430.79
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,579.64,419.56
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,569.68,412.35
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,541.94,390.85
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,492.76,352.39
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,443.51,312.98
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,392.45,270.78
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,341.12,227.96
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,303.12,200.98
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,271.35,181.9
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,227.77,150.13
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,179.48,123.03
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,157.35,120.39
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,149.65,114.85
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,141.71,108.84
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,132.97,102.18
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,146.99,113.73
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,166.44,129.63
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,122.52,94.72
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,74.64,56.07
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,65.43,48.83
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,56.03,41.3
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,46.74,33.73
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,37.47,26.04
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,29.01,18.94
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,20.57,11.71
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,13.3,5.36
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,6.06,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.15,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,6.29,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,50.11,29.77
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,90.73,68.08
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,162.32,127.82
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,217.82,173.81
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,264.7,211.86
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,311.61,248.86
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,315.47,249.58
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,294.8,231.56
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,393.96,307.05
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,470.28,362.94
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,505.55,386.47
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,539.3,408.69
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,620.04,465.06
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,673.59,501.32
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,831.59,612.04
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,942.39,682.52
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,933.51,674.12
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,920.88,664.51
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,887.43,640.62
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,864.79,624.06
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,836.6,605.11
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,805.22,584.1
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,768.86,558.32
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,729.82,529.38
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,686.3,497.95
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,640.94,464.53
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,593.22,428.75
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,544.43,391.13
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,493.64,350.84
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,442.13,308.88
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,266.68,185.42
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,177.76,129.06
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,128.61,92.63
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,79.27,55.52
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,95.04,67.69
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,110.17,79.35
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,151.87,116.57
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,190.13,147.23
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,175.7,136.13
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,174.44,135.53
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,163.36,127.38
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,151.96,118.9
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,144.96,113.69
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,137.61,108.15
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,122.88,96.68
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,107.82,84.76
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,92.63,72.36
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,77.17,59.51
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,61.98,46.74
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,46.57,33.51
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,31.58,20.4
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,16.04,5.57
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,8.26,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,8.65,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,155.82,102.39
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,292.5,228.17
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,386.96,306.56
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,486.56,384.28
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,562.4,441.79
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,639.82,498.21
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,709.59,546.43
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,768.52,585.61
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,811.92,613.0
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,852.94,638.35
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,885.13,656.55
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,914.29,672.62
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,803.11,593.25
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,673.69,497.85
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,664.99,489.4
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,654.39,478.95
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,673.22,490.58
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,689.25,499.97
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,806.64,581.92
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,866.46,620.35
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,799.62,571.68
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,711.14,507.51
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,677.24,482.78
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,638.31,454.3
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,617.06,438.96
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,589.64,419.12
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,541.57,383.83
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,496.0,350.45
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,474.8,333.51
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,442.32,304.08
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,388.1,259.42
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,333.28,213.84
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,277.5,168.54
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,221.96,125.9
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,172.11,95.01
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,117.02,72.39
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,100.36,74.7
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,100.53,75.04
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,98.77,73.84
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,96.74,72.44
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,87.88,65.72
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,86.61,65.08
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,83.84,63.08
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,80.9,60.93
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,77.26,58.31
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,73.5,55.55
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,67.97,51.22
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,62.31,46.66
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,51.91,38.03
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,43.67,30.92
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,32.03,20.63
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,20.38,8.15
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,10.62,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,37.7,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,209.19,135.68
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,335.84,261.84
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,448.43,353.81
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,564.84,444.02
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,639.5,498.62
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,714.51,550.82
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,775.25,591.07
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,834.86,629.2
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,643.23,490.63
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,401.86,306.96
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,699.42,528.6
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,953.5,694.66
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,964.18,696.61
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,957.9,690.15
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,958.72,687.71
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,955.84,683.03
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,944.89,673.43
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,930.21,661.74
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,909.43,646.81
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,885.1,629.75
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,854.75,610.17
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,821.18,588.47
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,783.33,562.7
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,742.67,533.82
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,697.79,501.96
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,650.88,467.88
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,601.05,430.08
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,549.92,390.33
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,496.87,348.73
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,442.96,305.23
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,387.54,259.62
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,331.86,213.25
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,275.17,166.69
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,218.71,123.05
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,162.61,86.6
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,107.47,64.86
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,90.92,67.04
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,90.16,66.6
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,89.33,66.12
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,79.02,58.08
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,77.57,57.24
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,76.01,56.31
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,74.46,55.26
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,72.89,54.2
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,64.09,47.32
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,60.73,44.82
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,56.68,41.69
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,52.65,38.44
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,46.53,33.37
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,40.43,28.07
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,30.41,19.15
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,19.09,6.76
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,9.83,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,32.98,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,203.05,128.09
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,331.98,259.73
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,444.17,352.37
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,559.72,442.83
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,634.83,498.65
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,710.43,552.12
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,771.08,593.13
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,830.63,632.08
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,862.69,651.54
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,898.27,673.26
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,773.83,583.93
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,620.28,468.02
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,816.06,608.95
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,950.19,694.58
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,806.93,593.32
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,603.73,444.86
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,655.32,480.04
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,681.0,495.96
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,684.96,496.81
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,686.19,495.94
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,686.39,495.89
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,692.21,499.33
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,731.82,529.34
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,738.05,535.46
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,683.9,492.61
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,623.97,447.06
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,593.19,425.54
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,546.8,390.38
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,484.24,342.54
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,438.73,308.79
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,388.46,265.89
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,330.63,213.37
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,274.85,167.73
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,219.36,124.97
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,166.79,91.59
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,106.58,65.95
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,92.28,68.45
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,92.31,68.64
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,92.09,68.64
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,91.76,68.58
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,90.29,67.76
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,81.71,61.19
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,79.59,59.7
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,77.37,58.12
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,73.89,55.61
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,70.31,52.96
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,65.68,49.36
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,61.02,45.6
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,50.95,37.12
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,42.99,30.16
