Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,31.63,20.09
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,20.32,6.97
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,10.62,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.51,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,104.49,61.42
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,208.09,161.21
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,322.69,258.11
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,468.15,374.83
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,548.71,436.37
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,631.04,496.54
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,720.33,559.36
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,802.28,614.6
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,845.95,641.11
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,887.13,665.52
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,920.44,683.08
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,943.76,693.75
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,957.52,698.94
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,967.57,701.84
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,970.97,700.87
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,970.45,697.59
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,946.14,678.83
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,932.52,667.4
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,912.86,652.16
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,889.57,634.81
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,859.33,614.65
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,825.86,592.42
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,788.9,566.65
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,749.04,537.26
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,703.5,504.59
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,656.02,469.86
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,606.56,431.96
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,555.72,392.19
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,502.01,350.16
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,447.55,306.43
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,391.72,260.22
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,335.5,213.37
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,278.9,167.82
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,222.59,125.2
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,166.02,89.18
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,110.4,68.41
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,96.71,71.02
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,95.85,70.52
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,84.88,62.05
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,83.86,61.44
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,82.59,60.76
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,81.21,60.0
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,78.88,58.35
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,70.59,51.88
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,67.4,49.72
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,64.14,47.44
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,59.87,44.13
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,55.59,40.7
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,48.41,34.76
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,41.19,28.51
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,29.0,17.81
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,18.96,5.4
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,9.83,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,18.86,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,178.97,104.45
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,301.48,234.31
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,411.37,326.02
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,535.57,423.29
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,614.09,481.6
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,692.98,537.4
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,760.22,582.47
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,826.29,625.07
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,865.38,647.68
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,895.87,664.21
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,924.32,677.83
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,949.47,689.08
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,961.16,692.54
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,969.19,693.87
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,956.7,682.33
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,954.18,677.54
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,943.52,669.53
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,929.13,659.39
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,908.22,643.94
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,883.76,626.44
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,853.68,605.48
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,820.36,582.55
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,782.72,557.18
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,742.25,528.45
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,697.19,496.79
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,650.09,462.92
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,600.63,425.73
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,549.75,386.48
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,496.43,345.03
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,442.25,301.7
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,386.23,256.08
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,329.84,209.58
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,272.96,163.38
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,216.37,120.35
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,159.79,84.63
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,104.13,64.63
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,92.08,67.53
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,91.31,67.25
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,90.23,66.57
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,79.77,58.45
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,78.32,57.61
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,76.76,56.69
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,74.92,55.42
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,73.03,54.1
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,64.19,47.21
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,60.8,44.7
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,56.73,41.54
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,52.68,38.29
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,46.17,32.88
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,39.66,27.23
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,29.6,18.24
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,18.24,4.18
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,176.96,98.48
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,336.67,259.93
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,447.92,351.13
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,561.61,439.13
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,638.24,494.92
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,715.4,548.13
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,774.87,586.88
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,833.16,623.45
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,866.22,641.61
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,902.92,661.95
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,929.0,674.97
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,951.78,685.85
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,963.48,689.67
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,958.09,682.91
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,958.38,680.12
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,954.92,675.1
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,943.7,665.45
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,928.78,653.73
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,907.86,638.92
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,883.36,622.0
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,853.22,602.82
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,819.83,581.53
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,781.79,555.97
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,740.99,527.03
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,695.92,495.42
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,648.81,461.6
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,599.06,424.09
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,547.94,384.62
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,494.68,343.3
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,440.55,300.1
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,384.88,254.81
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,328.84,208.65
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,271.75,162.38
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,214.97,119.38
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,159.35,84.83
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,105.07,66.43
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,94.85,69.7
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,94.2,69.51
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,83.09,60.89
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,82.0,60.22
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,80.66,59.48
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,79.22,58.66
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,76.86,56.97
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,74.39,55.2
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,65.12,47.96
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,61.43,45.21
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,57.08,41.82
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,52.71,38.3
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,45.81,32.57
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,38.89,26.57
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,28.83,17.55
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,17.52,2.83
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,9.05,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,194.84,102.8
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,365.13,281.49
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,472.35,370.42
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,584.16,457.38
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,657.8,511.33
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,731.93,562.72
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,788.45,599.64
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,838.41,630.77
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,876.3,652.11
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,911.48,671.14
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,935.31,681.44
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,955.8,689.53
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,954.38,685.01
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,962.5,686.96
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,960.84,682.79
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,955.45,676.53
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,944.24,668.21
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,929.3,657.73
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,907.95,642.43
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,883.02,624.99
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,852.81,605.53
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,819.36,583.93
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,780.86,557.79
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,739.63,528.25
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,694.9,496.57
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,648.11,462.66
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,598.26,424.93
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,547.22,385.35
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,493.57,343.42
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,439.17,299.76
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,390.36,262.54
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,363.48,243.31
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,288.31,180.79
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,215.75,120.52
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,159.79,85.82
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,104.76,67.29
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,96.02,70.64
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,95.13,70.27
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,83.92,61.57
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,82.61,60.72
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,81.28,59.99
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,79.86,59.19
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,76.87,57.01
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,73.73,54.68
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,64.83,47.74
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,61.48,45.26
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,56.44,41.31
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,51.33,37.15
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,44.75,31.68
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,38.18,25.95
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,28.08,16.87
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,16.8,1.31
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,8.65,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,177.75,86.82
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,341.97,262.3
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,450.27,351.5
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,561.22,437.29
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,638.25,493.46
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,715.71,547.01
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,774.51,585.56
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,832.02,621.95
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,644.2,488.25
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,407.72,310.64
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,700.92,526.82
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,950.96,687.34
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,962.53,687.95
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,970.4,688.91
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,956.18,676.26
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,952.07,670.39
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,815.22,578.82
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,645.82,459.68
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,658.69,468.09
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,668.43,472.89
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,768.3,543.8
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,815.83,577.28
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,723.18,510.5
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,617.21,434.8
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,646.04,457.8
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,643.35,456.96
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,593.25,420.33
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,542.19,382.11
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,489.87,341.54
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,436.84,299.2
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,382.16,254.81
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,327.62,210.01
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,272.46,165.37
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,217.7,124.09
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,155.6,85.04
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,103.06,76.42
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,97.12,72.11
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,97.33,72.61
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,96.44,72.1
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,95.39,71.48
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,86.55,64.75
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,85.16,64.01
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,102.84,78.59
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,123.25,95.4
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,96.01,73.71
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,71.0,53.53
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,64.33,48.13
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,57.45,42.4
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,49.67,35.82
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,39.41,26.94
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,27.68,16.46
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,15.94,0.0
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,8.26,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,157.97,69.91
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,301.55,232.07
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,400.38,315.8
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,505.1,398.78
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,591.49,463.79
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,671.86,521.3
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,734.05,563.7
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,795.05,603.89
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,667.37,509.27
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,517.78,394.48
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,731.4,550.93
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,925.77,677.87
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,939.98,681.76
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,950.53,684.86
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,952.03,682.69
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,949.71,678.33
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,925.94,660.47
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,912.57,649.65
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,892.74,634.78
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,869.37,617.83
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,840.39,598.33
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,808.16,576.8
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,770.54,550.6
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,730.23,521.15
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,686.14,489.5
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,640.07,455.81
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,590.63,418.09
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,540.06,378.74
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,487.72,337.95
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,434.67,295.52
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,380.18,251.2
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,325.53,206.38
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,270.05,161.8
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,214.96,120.74
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,160.39,87.84
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,97.1,71.04
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,92.68,67.8
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,92.66,67.95
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,92.12,67.7
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,91.47,67.39
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,89.92,66.52
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,81.29,60.02
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,79.11,58.51
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,76.85,56.92
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,72.97,54.12
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,68.99,51.17
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,63.95,47.26
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,58.86,43.16
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,48.31,34.43
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,39.96,27.23
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,27.89,16.45
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,15.88,0.0
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,8.26,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,144.64,56.35
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,274.13,210.49
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,385.99,305.43
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,505.42,399.99
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,592.63,465.78
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,674.15,524.23
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,741.96,569.41
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,808.6,611.94
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,849.06,635.55
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,887.07,657.03
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,909.26,667.92
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,934.88,681.11
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,948.04,685.34
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,957.52,687.35
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,958.88,683.27
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,942.88,668.44
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,932.1,659.67
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,917.62,648.67
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,897.15,633.14
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,873.12,615.57
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,843.05,595.92
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,809.77,574.23
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,772.24,548.58
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,731.92,519.35
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,687.42,487.84
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,640.89,454.19
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,591.13,416.74
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,540.09,377.41
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,486.95,336.16
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,433.04,293.17
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,377.69,248.27
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,322.07,202.7
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,265.5,157.32
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,209.33,115.61
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,155.59,84.05
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,93.47,67.97
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,90.78,66.07
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,90.65,66.13
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,90.27,66.02
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,89.8,65.85
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,88.17,64.92
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,79.66,58.51
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,77.68,57.16
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,75.64,55.75
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,71.72,52.91
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,67.69,49.92
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,62.92,46.23
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,58.15,42.39
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,47.27,33.4
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,38.55,25.91
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,26.8,15.38
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,15.15,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,7.87,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,100.2,31.5
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,196.99,149.92
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,304.65,241.6
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,440.59,350.28
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,521.96,412.67
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,605.29,473.34
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,678.3,524.01
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,763.98,581.66
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,809.88,609.25
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,853.32,634.66
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,887.01,651.66
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,917.55,666.27
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,932.79,672.13
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,936.78,670.95
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,940.45,670.26
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,940.25,667.27
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,931.33,658.98
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,918.59,648.53
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,899.23,634.1
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,876.21,617.56
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,846.63,598.22
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,813.75,576.81
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,765.0,543.09
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,726.01,514.91
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,682.12,483.85
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,636.32,450.75
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,587.5,414.01
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,537.59,375.56
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,485.15,334.97
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,432.13,292.82
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,378.18,248.65
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,320.72,201.88
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,264.12,157.42
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,208.17,116.51
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,153.38,84.01
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,100.27,73.27
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,99.65,73.0
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,99.65,73.18
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,99.43,73.2
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,91.11,66.88
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,89.38,65.88
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,87.49,64.76
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,85.26,63.23
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,82.96,61.63
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,79.03,58.83
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,75.0,55.87
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,66.41,49.08
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,59.53,43.51
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,50.31,35.87
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,41.03,27.89
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,27.71,15.95
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,14.36,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,7.47,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,144.21,38.08
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,277.71,211.3
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,386.08,303.66
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,501.7,394.94
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,589.7,460.92
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,672.13,519.5
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,740.67,565.76
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,808.11,609.5
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,849.01,633.15
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,887.43,654.67
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,911.75,666.43
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,939.67,680.5
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,952.13,684.44
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,960.89,686.24
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,948.44,674.73
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,946.09,670.07
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,935.61,662.17
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,921.37,652.13
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,900.16,636.93
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,875.39,619.62
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,845.47,599.45
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,812.29,577.17
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,775.06,552.18
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,734.88,523.4
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,689.46,491.43
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,641.99,457.16
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,591.83,419.25
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,540.23,379.24
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,486.25,336.96
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,431.45,292.88
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,375.35,246.94
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,318.89,200.33
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,270.25,171.42
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,274.22,185.45
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,182.98,113.37
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,92.29,67.11
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,91.63,66.96
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,90.79,66.61
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,89.38,65.67
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,78.74,57.43
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,77.21,56.41
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,75.58,55.31
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,73.32,53.72
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,71.01,52.06
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,62.22,45.24
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,58.75,42.66
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,54.6,39.43
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,50.5,36.1
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,43.12,29.96
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,35.74,23.54
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,24.77,13.52
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,12.96,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,6.69,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,111.98,19.7
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,224.59,170.33
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,351.79,277.02
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,466.21,368.45
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,546.71,429.73
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,629.16,489.49
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,709.47,544.98
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,779.69,591.23
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,823.52,617.35
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,864.92,641.27
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,896.68,658.59
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,918.68,669.35
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,932.75,674.61
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,943.14,677.61
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,946.5,676.24
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,945.97,672.62
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,935.76,663.47
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,908.2,643.54
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,888.61,629.01
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,865.44,612.28
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,835.82,592.77
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,803.0,571.24
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,765.93,545.65
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,726.06,516.79
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,681.68,484.13
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,635.3,449.49
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,586.02,412.27
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,535.43,373.17
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,482.5,332.12
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,428.82,289.35
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,373.53,244.53
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,318.15,199.33
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,262.1,154.71
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,206.46,114.04
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,150.77,81.88
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,99.23,72.22
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,88.49,64.2
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,88.22,64.3
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,87.68,64.06
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,87.05,63.76
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,102.02,75.97
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,123.93,93.78
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,120.35,91.27
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,120.03,91.37
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,106.76,81.24
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,92.9,70.45
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,80.36,60.51
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,67.43,49.99
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,53.7,38.53
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,39.68,26.57
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,26.08,14.24
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,12.08,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.29,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
