Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,46.31,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,135.49,72.97
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,277.91,217.61
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,394.84,316.13
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,481.27,385.3
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,570.16,452.37
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,643.02,504.29
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,727.7,562.23
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,774.88,592.11
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,819.51,619.68
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,854.77,639.39
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,886.75,656.62
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,902.55,664.82
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,914.64,670.81
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,910.26,665.17
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,909.3,662.12
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,899.68,654.5
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,886.16,644.57
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,773.79,564.05
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,649.43,472.61
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,731.87,534.12
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,775.43,566.58
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,733.53,535.9
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,689.53,503.84
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,644.03,470.06
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,596.57,434.04
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,545.67,393.94
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,493.59,351.96
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,439.41,308.03
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,384.75,262.74
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,328.81,216.16
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,273.22,170.61
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,217.05,128.17
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,161.85,94.13
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,106.94,81.01
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,106.34,80.76
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,97.33,73.7
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,97.0,73.64
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,95.57,72.7
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,94.02,71.68
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,91.52,70.04
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,88.89,68.28
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,84.62,65.01
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,80.17,61.55
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,71.82,54.88
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,65.11,49.42
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,55.76,41.52
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,46.28,33.24
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,33.35,21.76
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,20.32,7.04
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,10.62,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,59.01,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,178.33,91.47
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,299.47,234.3
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,412.2,329.64
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,498.1,398.1
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,586.4,464.37
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,661.32,516.53
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,728.23,560.3
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,776.44,590.94
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,822.1,619.07
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,850.26,633.5
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,875.11,645.62
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,891.92,654.56
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,905.02,661.2
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,908.47,660.73
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,900.37,652.97
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,773.08,563.86
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,630.09,460.27
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,634.18,463.1
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,635.54,463.15
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,719.92,525.08
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,770.53,561.84
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,731.29,532.16
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,689.47,500.91
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,643.73,467.15
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,596.03,431.16
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,544.55,391.52
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,492.05,350.03
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,437.79,306.12
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,383.04,260.86
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,327.1,214.49
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,271.72,169.38
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,236.87,151.32
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,234.38,161.8
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,164.44,126.05
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,134.14,102.49
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,151.17,116.53
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,174.67,135.72
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,147.67,114.55
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,126.39,97.84
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,119.36,92.7
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,112.04,87.25
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,108.86,84.96
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,107.32,83.98
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,94.9,74.06
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,82.13,63.62
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,67.11,50.99
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,51.75,37.73
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,34.7,22.75
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,17.45,4.07
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,9.05,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,28.74,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,91.46,40.84
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,202.17,157.05
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,300.03,240.31
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,312.93,252.39
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,303.96,246.01
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,408.94,328.52
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,494.01,392.58
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,371.49,293.72
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,245.33,190.9
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,208.71,161.01
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,158.15,120.07
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,322.24,247.84
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,490.05,370.32
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,598.25,445.73
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,678.61,499.63
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,777.02,566.96
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,854.33,617.91
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,835.83,601.88
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,813.81,584.59
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,785.64,564.99
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,754.25,543.09
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,673.75,485.46
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,595.76,429.56
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,601.01,434.04
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,586.1,422.62
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,507.78,364.41
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,445.23,318.8
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,408.0,291.22
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,372.39,264.42
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,334.66,236.26
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,311.75,219.28
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,280.81,196.71
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,234.24,165.24
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,218.07,168.99
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,210.94,163.85
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,152.69,118.24
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,109.87,84.29
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,112.86,87.03
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,115.14,89.17
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,107.07,83.07
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,98.42,76.45
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,92.19,71.58
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,85.72,66.46
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,77.81,60.15
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,69.71,53.49
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,58.57,44.02
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,47.22,34.07
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,32.37,20.83
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,17.35,2.45
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,9.05,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,41.8,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,122.37,51.19
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,241.66,188.39
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,371.32,296.68
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,458.51,367.44
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,548.04,435.87
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,616.22,485.26
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,684.32,532.56
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,733.02,563.8
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,791.44,600.88
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,826.63,620.91
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,858.46,638.44
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,876.26,647.25
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,890.35,653.71
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,894.01,652.57
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,893.81,649.16
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,751.52,548.78
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,583.85,428.19
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,476.8,350.72
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,360.21,264.69
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,486.93,357.27
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,596.57,433.07
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,564.89,408.4
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,528.05,381.27
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,489.16,353.32
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,452.67,326.99
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,436.37,314.93
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,418.46,301.27
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,388.63,279.08
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,359.77,257.45
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,331.6,234.06
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,305.74,211.67
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,243.76,159.32
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,166.89,102.74
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,123.08,93.87
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,122.83,93.95
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,122.25,93.92
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,121.55,93.82
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,137.31,106.83
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,164.67,129.19
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,150.24,118.18
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,139.85,110.42
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,125.25,98.86
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,110.33,86.88
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,90.57,70.81
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,73.2,56.41
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,60.89,45.95
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,48.2,34.83
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,32.12,20.49
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,15.86,0.0
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,8.26,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,33.23,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,100.82,35.96
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,216.28,167.16
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,318.08,253.54
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,402.91,322.73
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,512.16,406.58
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,580.34,456.76
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,648.28,504.84
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,562.19,437.59
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,496.17,384.38
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,524.58,403.47
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,550.89,420.25
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,715.09,538.53
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,863.02,638.42
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,871.13,639.68
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,875.23,639.6
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,868.74,633.63
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,858.37,625.19
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,840.36,610.78
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,818.63,593.96
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,697.81,507.03
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,580.25,421.58
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,645.74,471.05
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,678.18,494.74
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,633.18,461.04
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,586.29,425.6
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,535.82,385.83
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,483.84,343.91
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,414.19,292.62
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,368.52,261.91
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,338.67,237.38
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,305.21,210.09
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,234.09,150.17
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,151.57,89.72
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,102.95,77.9
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,106.49,80.96
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,134.0,103.45
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,166.01,129.56
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,160.51,125.49
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,168.54,132.36
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,148.88,117.16
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,130.65,102.95
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,118.4,93.27
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,105.62,83.02
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,93.2,73.02
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,78.1,60.51
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,62.29,47.08
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,46.2,33.11
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,30.1,18.68
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,13.63,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,7.08,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,59.38,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,173.69,55.4
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,314.78,243.41
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,450.23,355.7
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,543.7,429.81
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,638.35,501.0
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,443.03,353.17
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,228.67,180.21
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,260.01,204.46
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,290.43,226.83
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,293.86,227.56
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,296.95,228.14
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,365.42,279.51
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,454.8,344.28
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,501.11,376.46
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,544.74,406.26
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,563.08,418.17
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,579.07,428.49
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,645.36,475.74
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,700.13,513.78
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,748.99,550.52
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,761.97,562.11
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,721.05,530.82
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,677.72,497.71
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,631.14,462.69
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,582.62,425.32
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,522.47,378.47
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,470.24,338.65
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,404.92,290.8
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,357.98,257.78
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,233.99,168.93
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,130.61,94.87
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,123.51,89.96
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,116.68,85.14
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,157.14,121.75
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,194.31,151.49
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,184.93,144.32
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,188.46,147.51
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,171.53,134.41
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,163.43,128.36
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,141.7,111.44
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,124.92,98.35
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,111.89,87.97
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,98.26,76.96
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,77.15,59.63
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,58.29,43.86
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,50.14,36.85
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,39.38,27.36
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,27.2,16.16
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,15.11,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,7.87,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,42.59,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,122.21,28.88
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,278.86,214.63
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,405.3,321.49
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,496.79,395.36
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,599.78,474.2
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,673.74,527.55
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,746.43,577.88
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,481.59,379.51
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,181.79,140.0
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,320.45,249.74
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,460.58,354.87
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,452.57,345.46
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,443.61,336.15
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,708.76,533.62
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,906.82,667.11
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,894.56,656.12
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,878.5,644.36
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,856.29,627.65
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,830.43,608.68
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,689.77,506.87
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,526.57,385.91
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,552.22,404.79
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,561.37,410.84
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,549.23,401.5
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,532.31,388.11
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,514.51,373.35
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,476.74,340.76
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,421.9,297.6
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,384.34,269.46
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,327.33,229.82
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,292.81,209.51
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,247.0,178.83
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,214.24,157.9
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,169.33,130.82
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,162.54,125.78
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,158.77,123.35
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,162.53,126.97
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,142.43,111.15
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,129.13,100.76
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,123.29,96.56
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,120.68,94.97
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,110.26,86.69
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,99.47,78.0
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,86.67,67.62
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,73.52,56.67
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,59.25,44.37
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,44.84,31.69
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,28.63,16.97
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,12.12,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,6.29,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,26.64,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,76.75,9.86
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,215.78,165.35
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,347.6,276.3
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,441.93,353.46
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,539.34,428.78
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,610.74,481.26
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,682.22,531.76
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,743.13,572.74
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,792.74,604.66
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,827.8,626.11
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,859.45,645.05
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,746.0,562.28
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,618.14,466.23
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,767.3,574.67
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,895.77,660.46
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,878.69,646.77
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,865.25,636.74
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,727.22,535.87
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,565.61,416.04
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,686.28,505.83
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,756.13,556.48
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,648.8,474.77
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,544.13,396.08
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,492.37,358.54
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,449.73,327.14
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,445.2,322.92
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,430.97,310.86
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,401.76,287.63
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,370.82,262.64
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,319.13,214.58
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,245.63,147.6
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,187.12,105.16
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,129.57,74.46
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,97.41,73.23
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,101.15,76.42
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,92.38,69.7
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,91.65,69.46
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,90.37,68.64
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,89.02,67.77
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,86.49,66.08
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,83.87,64.31
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,80.56,61.8
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,77.25,59.24
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,68.32,52.0
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,61.46,46.31
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,51.57,37.81
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,41.61,28.96
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,27.19,15.55
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,13.38,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,13.59,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,36.03,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,188.33,142.9
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,299.01,237.77
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,392.28,314.95
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,511.13,407.77
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,599.16,473.75
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,688.05,537.23
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,748.67,578.72
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,799.31,612.2
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,844.7,640.13
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,886.24,664.88
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,902.0,671.86
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,913.95,676.53
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,912.05,672.09
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,914.0,670.53
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,903.09,661.92
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,888.2,650.94
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,866.39,634.24
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,840.74,615.19
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,808.43,593.02
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,772.77,567.21
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,722.86,530.28
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,680.05,497.45
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,632.93,461.74
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,583.89,423.78
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,531.8,382.73
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,479.69,340.46
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,422.53,293.42
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,364.9,245.18
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,306.48,196.48
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,248.54,149.83
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,190.07,107.87
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,132.65,78.13
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,99.57,74.97
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,98.95,74.68
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,98.09,74.17
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,89.43,67.38
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,88.54,66.89
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,87.64,66.38
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,85.32,64.87
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,82.93,63.28
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,79.52,60.82
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,76.09,58.29
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,67.13,51.01
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,60.2,45.24
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,50.54,36.91
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,40.87,28.27
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,26.07,14.32
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,11.8,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,21.75,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,63.54,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,209.5,159.34
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,346.33,274.96
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,441.76,353.26
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,540.35,429.74
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,620.22,488.65
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,710.63,552.79
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,761.06,586.6
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,808.8,617.88
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,674.4,517.09
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,499.59,383.67
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,725.68,550.82
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,903.63,669.86
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,908.56,668.71
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,909.23,666.25
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,897.77,657.0
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,882.36,645.41
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,860.35,628.66
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,823.97,602.52
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,792.13,580.52
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,757.1,555.45
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,718.67,527.38
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,677.02,496.42
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,629.2,460.23
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,579.36,421.62
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,526.63,379.07
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,472.51,334.41
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,416.45,287.86
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,359.65,239.91
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,301.19,190.86
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,242.67,143.62
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,183.91,102.13
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,125.85,73.61
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,87.17,65.32
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,88.74,66.78
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,87.75,66.28
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,86.68,65.74
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,85.08,64.65
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,83.39,63.49
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,97.45,75.44
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,118.34,93.07
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,105.74,82.95
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,92.62,72.3
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,79.41,61.52
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,65.78,50.11
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,51.9,38.17
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,37.73,25.72
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,23.81,12.22
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,10.23,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
