Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,44.2,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,134.81,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,286.96,216.14
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,421.04,326.19
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,445.11,347.53
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,466.71,364.93
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,426.78,334.03
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,405.65,315.9
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,261.01,204.04
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,108.29,81.3
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,54.15,38.14
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,7.64,0.53
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,335.49,261.58
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,647.56,483.99
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,797.07,586.61
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,899.62,653.25
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,888.24,644.64
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,872.94,634.82
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,850.21,619.47
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,813.09,594.58
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,781.6,574.09
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,746.95,550.12
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,708.34,522.57
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,666.66,492.08
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,619.79,456.67
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,570.9,418.76
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,518.98,377.6
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,465.73,334.09
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,410.3,287.63
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,354.21,239.76
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,296.75,190.96
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,239.35,144.18
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,181.43,102.89
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,124.24,75.13
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,119.5,92.44
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,160.84,126.03
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,121.79,94.69
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,84.17,64.23
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,105.65,82.15
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,132.54,104.47
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,129.73,102.69
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,121.58,96.52
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,92.6,72.7
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,64.61,49.37
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,58.97,44.78
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,53.28,39.93
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,45.24,32.77
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,34.84,23.36
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,21.96,10.35
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,9.44,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,7.08,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,99.63,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,257.46,197.86
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,377.85,304.75
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,469.24,380.18
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,563.56,453.7
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,631.5,502.63
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,709.71,556.48
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,759.45,588.31
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,806.53,617.27
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,837.45,634.56
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,865.0,649.35
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,881.14,656.29
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,893.5,660.82
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,896.53,659.29
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,895.59,655.4
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,878.62,642.93
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,865.02,632.98
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,844.23,617.17
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,819.67,599.07
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,787.99,576.82
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,753.06,551.67
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,710.41,520.62
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,673.16,492.23
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,625.22,456.11
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,575.19,417.52
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,522.2,374.88
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,467.73,330.02
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,410.74,282.79
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,353.0,234.16
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,294.05,184.82
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,234.97,137.5
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,175.59,96.27
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,116.86,69.35
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,94.96,71.59
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,87.42,65.7
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,86.34,65.01
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,85.18,64.26
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,83.48,63.09
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,81.7,61.85
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,72.89,54.96
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,70.23,53.09
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,65.95,49.83
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,61.56,46.41
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,56.09,41.95
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,50.58,37.29
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,42.45,30.17
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,34.29,22.72
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,20.25,8.37
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,8.65,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,7.08,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,145.74,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,296.8,224.82
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,429.96,339.46
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,525.67,413.9
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,622.6,483.47
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,688.32,524.66
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,752.69,561.59
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,798.1,588.81
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,840.88,613.73
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,868.2,627.0
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,892.11,638.1
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,898.94,638.78
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,908.91,641.79
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,753.66,538.44
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,559.29,403.64
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,745.01,534.3
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,876.61,617.78
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,853.43,600.3
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,826.57,582.63
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,793.23,561.93
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,747.79,532.17
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,707.87,505.07
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,665.29,475.32
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,618.48,441.76
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,569.71,405.71
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,517.5,365.25
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,464.16,322.76
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,408.63,277.97
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,349.48,229.73
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,291.18,182.35
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,233.3,137.19
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,174.82,97.67
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,117.34,72.06
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,97.17,73.32
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,97.2,73.55
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,96.21,72.95
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,87.63,66.22
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,86.62,65.63
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,85.6,65.03
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,82.84,63.14
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,79.98,61.16
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,76.08,58.15
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,72.15,55.03
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,65.36,49.62
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,55.47,41.38
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,45.37,32.58
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,35.25,23.42
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,20.73,7.75
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,6.29,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,22.44,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,235.9,176.35
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,391.22,308.89
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,484.47,383.13
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,588.69,461.11
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,518.25,406.44
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,424.98,332.7
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,626.83,483.46
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,820.92,613.6
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,710.67,532.46
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,582.8,437.58
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,602.17,448.89
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,619.27,457.15
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,636.09,465.81
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,650.37,472.64
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,649.54,469.05
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,646.35,464.12
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,640.73,458.38
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,632.62,450.99
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,712.23,506.07
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,741.79,526.6
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,678.92,479.73
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,606.41,428.0
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,596.56,422.86
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,564.24,399.78
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,511.85,360.5
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,458.27,318.82
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,349.74,243.99
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,297.32,214.11
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,293.46,208.64
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,287.75,201.27
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,205.35,131.53
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,109.61,67.39
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,95.21,71.51
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,98.22,74.12
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,122.15,93.7
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,159.12,123.74
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,121.57,93.93
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,86.63,65.89
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,83.6,63.82
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,80.46,61.61
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,76.59,58.61
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,72.71,55.52
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,63.21,47.73
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,55.89,41.53
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,45.15,32.19
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,34.36,22.46
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,17.37,4.41
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,20.71,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,228.72,169.53
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,377.82,298.69
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,470.03,373.2
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,565.37,445.94
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,642.8,501.78
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,711.46,548.68
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,759.62,579.33
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,805.21,607.32
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,834.57,623.58
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,860.6,637.48
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,703.74,526.55
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,510.48,384.09
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,512.99,384.74
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,514.19,383.44
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,709.42,526.29
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,850.83,623.24
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,687.61,504.98
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,504.53,370.04
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,647.11,476.34
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,737.2,540.93
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,597.99,437.33
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,462.25,336.66
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,352.11,257.68
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,257.51,188.58
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,378.8,275.67
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,451.84,319.55
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,379.63,266.76
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,344.3,245.71
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,293.31,196.55
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,222.79,130.56
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,164.79,91.66
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,107.77,68.14
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,134.69,103.17
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,186.23,144.21
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,134.57,103.68
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,89.68,67.98
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,86.3,65.48
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,76.29,57.51
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,73.43,55.49
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,70.49,53.38
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,65.34,49.27
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,60.0,44.93
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,54.13,40.11
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,48.21,35.07
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,39.25,27.23
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,30.21,18.97
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,14.92,1.65
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,29.77,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,161.6,118.25
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,254.77,201.76
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,339.72,272.28
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,425.82,340.5
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,496.61,393.42
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,590.75,460.19
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,643.56,495.85
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,694.65,529.46
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,733.27,553.61
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,769.25,575.57
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,790.77,587.29
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,809.04,596.86
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,699.76,516.12
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,551.81,408.47
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,704.11,518.28
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,813.65,593.81
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,666.37,486.53
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,506.98,370.3
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,632.62,462.57
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,716.41,521.51
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,679.18,493.86
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,639.65,464.87
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,596.19,432.35
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,551.05,397.84
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,502.29,359.26
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,452.59,319.1
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,400.89,277.3
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,349.21,234.99
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,295.72,191.78
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,242.9,151.17
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,210.4,137.92
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,204.48,147.92
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,192.57,148.71
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,186.06,143.96
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,150.65,116.29
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,120.54,92.57
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,115.08,88.49
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,109.84,84.56
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,113.0,87.61
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,118.93,92.94
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,101.47,79.06
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,80.8,62.26
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,71.07,54.28
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,61.12,45.84
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,47.08,33.68
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,32.62,20.78
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,16.62,0.37
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,71.6,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,261.71,191.4
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,390.69,306.92
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,481.9,380.52
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,585.03,458.59
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,350.46,279.65
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,88.74,66.17
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,139.21,107.05
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,209.35,161.7
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,568.02,438.34
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,868.1,642.69
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,882.03,645.63
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,886.03,644.99
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,886.44,642.26
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,882.85,637.17
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,871.45,628.07
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,856.13,616.68
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,729.29,527.25
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,594.31,429.4
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,683.28,494.95
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,737.88,533.53
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,690.94,498.74
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,649.63,467.65
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,540.1,387.72
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,440.09,315.69
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,461.47,328.02
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,448.05,310.51
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,392.9,265.23
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,337.12,219.01
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,279.93,172.33
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,216.12,123.55
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,157.37,86.05
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,99.62,74.56
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,93.51,69.92
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,95.3,71.53
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,94.16,70.81
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,85.62,64.15
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,83.97,63.03
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,82.25,61.86
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,78.99,59.56
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,75.62,57.14
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,70.92,53.57
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,66.1,49.81
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,59.41,44.32
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,52.63,38.54
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,39.49,27.19
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,28.86,17.5
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,14.48,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,85.81,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,275.91,200.21
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,405.13,317.47
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,504.62,396.93
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,602.29,469.94
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,667.59,514.58
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,731.59,555.69
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,777.89,582.73
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,821.6,606.74
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,847.01,617.7
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,869.03,626.13
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,882.83,628.14
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,886.91,623.85
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,672.22,479.06
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,401.32,288.49
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,409.49,295.8
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,416.82,300.13
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,646.99,460.24
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,801.59,559.12
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,768.98,536.92
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,733.16,514.23
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,692.6,486.71
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,649.37,456.59
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,601.47,422.78
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,551.64,386.5
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,485.76,338.71
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,432.43,300.69
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,389.76,264.72
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,332.54,214.68
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,274.4,168.13
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,216.45,124.33
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,158.74,88.13
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,102.19,76.2
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,101.44,75.87
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,96.94,72.49
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,122.78,93.42
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,145.94,112.26
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,119.85,91.81
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,91.1,69.0
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,87.55,66.55
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,83.88,63.93
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,78.48,59.69
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,70.13,52.92
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,61.89,46.17
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,53.55,39.09
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,41.46,28.63
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,29.26,17.53
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,14.75,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,45.48,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,226.32,161.04
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,342.92,268.5
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,437.51,345.72
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,535.27,420.74
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,607.52,473.71
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,690.18,531.87
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,739.97,563.49
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,787.09,592.31
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,818.86,610.28
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,847.25,625.77
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,863.11,633.22
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,875.18,638.29
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,876.58,635.68
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,867.49,626.55
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,856.32,617.16
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,841.26,605.44
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,819.76,588.55
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,794.58,569.55
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,763.08,546.55
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,728.33,521.19
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,684.08,488.79
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,645.05,459.04
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,597.39,423.36
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,547.76,385.48
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,495.22,343.86
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,441.29,300.29
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,387.3,260.08
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,351.01,234.64
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,283.58,177.96
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,212.4,118.93
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,154.27,83.73
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,96.95,71.85
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,86.01,63.51
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,86.63,64.19
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,85.42,63.55
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,84.14,62.88
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,79.31,59.21
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,81.17,60.94
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,74.55,55.91
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,67.52,50.47
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,63.44,47.27
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,59.31,43.95
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,53.02,38.79
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,46.7,33.38
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,37.25,25.12
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,25.97,14.72
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,12.98,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,59.69,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,262.26,185.32
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,408.96,318.7
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,508.78,398.96
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,610.25,475.72
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,683.33,527.09
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,755.32,575.04
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,799.78,601.71
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,841.64,625.67
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,862.52,635.36
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,886.0,646.74
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,898.37,650.23
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,906.79,651.29
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,904.77,645.81
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,898.72,638.06
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,874.01,620.61
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,856.86,608.32
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,832.74,591.01
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,805.01,571.6
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,771.53,550.19
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,734.83,525.13
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,693.22,495.25
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,648.9,462.75
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,600.34,427.07
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,549.75,388.81
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,496.31,347.42
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,441.45,303.58
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,384.55,256.96
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,326.95,209.21
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,268.03,160.96
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,209.17,116.42
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,149.79,80.83
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,92.91,68.71
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,92.1,68.29
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,81.99,60.4
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,80.54,59.55
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,79.0,58.63
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,77.24,57.41
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,75.43,56.15
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.0,72.35,53.96
2016,9,19,16,30,687.0,81.0,2.1,33.0,371.0,63.89,47.33
2016,9,19,16,45,644.0,75.5,2.0,33.0,316.5,59.95,44.23
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,55.98,41.03
2016,9,19,17,15,537.0,62.5,1.7,32.0,208.5,50.26,36.41
2016,9,19,17,30,473.0,55.0,1.5,31.0,155.0,44.56,31.58
2016,9,19,17,45,370.0,43.5,1.35,30.5,107.0,35.38,23.51
2016,9,19,18,0,267.0,32.0,1.2,30.0,59.0,26.21,14.61
2016,9,19,18,15,133.5,16.0,1.25,29.5,29.5,12.59,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
