Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,68.84,0.0
2016,9,20,6,45,203.5,29.0,1.55,24.5,54.0,270.04,188.74
2016,9,20,7,0,337.0,45.0,1.8,25.0,93.0,412.77,321.96
2016,9,20,7,15,423.0,55.5,1.7,25.5,144.0,512.02,401.45
2016,9,20,7,30,509.0,66.0,1.6,26.0,195.0,612.55,476.52
2016,9,20,7,45,568.5,73.0,1.5,27.0,250.0,683.83,524.88
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,753.88,569.24
2016,9,20,8,15,665.5,85.5,1.15,28.5,359.5,798.66,593.34
2016,9,20,8,30,703.0,91.0,0.9,29.0,414.0,840.79,613.95
2016,9,20,8,45,730.0,95.5,0.7,30.0,465.5,862.05,619.22
2016,9,20,9,0,757.0,100.0,0.5,31.0,517.0,886.59,626.08
2016,9,20,9,15,776.5,103.5,0.55,31.5,564.5,898.81,631.03
2016,9,20,9,30,796.0,107.0,0.6,32.0,612.0,907.06,633.82
2016,9,20,9,45,809.0,110.5,0.7,32.5,653.5,905.09,631.47
2016,9,20,10,0,822.0,114.0,0.8,33.0,695.0,899.06,626.87
2016,9,20,10,15,832.5,116.5,0.85,33.0,730.0,885.62,618.26
2016,9,20,10,30,843.0,119.0,0.9,33.0,765.0,857.36,600.65
2016,9,20,10,45,849.0,121.5,1.0,33.5,792.5,832.89,585.07
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,804.88,567.11
2016,9,20,11,15,860.0,125.0,1.1,34.0,839.5,771.34,545.32
2016,9,20,11,30,865.0,126.0,1.1,34.0,859.0,734.64,519.93
2016,9,20,11,45,875.0,122.0,1.1,34.5,872.0,694.19,490.66
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,650.67,458.72
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,601.85,423.25
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,551.01,385.3
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.0,496.99,344.17
2016,9,20,13,0,881.0,118.0,1.2,35.0,876.0,441.71,300.71
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.0,384.57,254.55
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,326.81,207.32
2016,9,20,13,45,866.0,116.0,1.3,35.0,822.5,267.7,160.12
2016,9,20,14,0,859.0,115.0,1.4,35.0,799.0,208.78,116.52
2016,9,20,14,15,849.5,113.5,1.45,35.0,768.0,149.77,81.86
2016,9,20,14,30,840.0,112.0,1.5,35.0,737.0,96.49,71.47
2016,9,20,14,45,811.0,117.5,1.55,35.0,695.0,90.06,66.62
2016,9,20,15,0,782.0,123.0,1.6,35.0,653.0,93.89,69.84
2016,9,20,15,15,764.0,119.5,1.65,34.5,609.0,92.56,69.13
2016,9,20,15,30,746.0,116.0,1.7,34.0,565.0,84.05,62.66
2016,9,20,15,45,719.0,113.0,1.75,34.0,515.0,82.78,61.86
2016,9,20,16,0,692.0,110.0,1.8,34.0,465.0,81.5,61.06
2016,9,20,16,15,659.5,104.0,1.75,33.5,412.5,78.11,58.66
2016,9,20,16,30,627.0,98.0,1.7,33.0,360.0,74.63,56.15
2016,9,20,16,45,578.5,91.0,1.7,33.0,305.5,70.1,52.59
2016,9,20,17,0,530.0,84.0,1.7,33.0,251.0,65.53,48.9
2016,9,20,17,15,463.0,74.0,1.55,32.0,198.5,58.39,43.14
2016,9,20,17,30,396.0,64.0,1.4,31.0,146.0,48.34,34.67
2016,9,20,17,45,294.5,49.0,1.25,30.5,99.0,37.0,24.78
2016,9,20,18,0,193.0,34.0,1.1,30.0,52.0,25.66,13.82
2016,9,20,18,15,96.5,17.0,1.1,29.5,26.0,13.38,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,34.63,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,213.6,145.0
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,333.3,257.38
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,428.16,333.74
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,526.05,407.51
2016,9,21,7,45,470.5,92.5,0.75,27.0,239.0,605.78,464.06
2016,9,21,8,0,542.0,101.0,0.9,28.0,294.0,695.0,524.48
2016,9,21,8,15,583.0,109.0,0.95,28.5,348.0,746.17,556.41
2016,9,21,8,30,624.0,117.0,1.0,29.0,402.0,794.54,585.78
2016,9,21,8,45,401.0,180.5,1.1,29.5,372.0,635.94,474.07
2016,9,21,9,0,178.0,244.0,1.2,30.0,342.0,439.31,330.23
2016,9,21,9,15,242.5,258.0,1.2,30.0,404.5,530.18,396.04
2016,9,21,9,30,307.0,272.0,1.2,30.0,467.0,595.36,440.46
2016,9,21,9,45,313.0,290.5,1.25,30.5,500.5,607.21,445.94
2016,9,21,10,0,319.0,309.0,1.3,31.0,534.0,616.69,450.29
2016,9,21,10,15,567.5,223.0,1.35,31.5,647.5,754.2,545.63
2016,9,21,10,30,816.0,137.0,1.4,32.0,761.0,860.95,613.74
2016,9,21,10,45,484.5,269.0,1.45,32.5,643.0,678.82,487.63
2016,9,21,11,0,153.0,401.0,1.5,33.0,525.0,480.15,346.1
2016,9,21,11,15,94.0,375.5,1.6,33.0,452.5,385.28,279.98
2016,9,21,11,30,35.0,350.0,1.7,33.0,380.0,311.62,226.71
2016,9,21,11,45,457.0,238.5,1.8,33.5,633.0,518.17,377.9
2016,9,21,12,0,879.0,127.0,1.9,34.0,886.0,651.16,467.54
2016,9,21,12,15,480.5,272.0,1.95,34.0,687.5,493.38,354.03
2016,9,21,12,30,82.0,417.0,2.0,34.0,489.0,354.58,255.13
2016,9,21,12,45,481.0,271.5,2.1,34.0,684.5,420.91,299.72
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,443.62,306.2
2016,9,21,13,15,876.5,125.0,2.25,34.0,865.0,386.16,258.6
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,328.05,210.35
2016,9,21,13,45,868.0,122.0,2.35,34.0,827.0,268.6,162.12
2016,9,21,14,0,863.0,120.0,2.4,34.0,804.0,209.15,117.78
2016,9,21,14,15,854.5,118.0,2.4,34.0,772.5,149.6,83.09
2016,9,21,14,30,846.0,116.0,2.4,34.0,741.0,89.26,66.16
2016,9,21,14,45,834.5,113.5,2.45,34.0,703.0,88.52,65.78
2016,9,21,15,0,823.0,111.0,2.5,34.0,665.0,87.74,65.32
2016,9,21,15,15,807.0,107.5,2.5,33.5,620.5,86.14,64.36
2016,9,21,15,30,791.0,104.0,2.5,33.0,576.0,84.45,63.34
2016,9,21,15,45,770.5,100.0,2.5,33.0,526.5,82.22,61.75
2016,9,21,16,0,750.0,96.0,2.5,33.0,477.0,79.91,60.08
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.0,70.67,52.87
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,67.47,50.53
2016,9,21,16,45,647.0,79.0,2.05,31.5,315.5,62.59,46.74
2016,9,21,17,0,605.0,72.0,1.9,31.0,260.0,57.63,42.77
2016,9,21,17,15,540.0,63.5,1.7,30.0,205.5,51.19,37.49
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,44.72,31.93
2016,9,21,17,45,372.0,42.5,1.3,28.5,102.5,34.72,23.07
2016,9,21,18,0,269.0,30.0,1.1,28.0,54.0,24.68,12.77
2016,9,21,18,15,134.5,15.0,1.1,27.5,27.0,11.8,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,22.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,44.0,10.0,1.6,22.0,11.0,44.61,0.0
2016,9,22,6,45,146.5,30.0,1.95,22.5,47.5,220.73,149.52
2016,9,22,7,0,249.0,50.0,2.3,23.0,84.0,340.73,269.27
2016,9,22,7,15,330.0,65.5,2.25,23.5,133.5,435.07,347.99
2016,9,22,7,30,411.0,81.0,2.2,24.0,183.0,532.46,424.05
2016,9,22,7,45,465.0,93.0,2.15,25.0,236.0,600.55,473.26
2016,9,22,8,0,519.0,105.0,2.1,26.0,289.0,668.34,519.5
2016,9,22,8,15,559.5,113.5,2.15,26.5,342.0,727.05,558.69
2016,9,22,8,30,600.0,122.0,2.2,27.0,395.0,775.39,589.41
2016,9,22,8,45,628.0,129.5,2.3,28.0,445.0,807.26,607.29
2016,9,22,9,0,656.0,137.0,2.4,29.0,495.0,835.65,622.58
2016,9,22,9,15,678.0,142.0,2.45,29.5,541.5,851.73,630.32
2016,9,22,9,30,700.0,147.0,2.5,30.0,588.0,863.95,635.64
2016,9,22,9,45,717.0,151.0,2.55,30.5,629.0,866.39,634.61
2016,9,22,10,0,734.0,155.0,2.6,31.0,670.0,864.84,631.2
2016,9,22,10,15,746.0,158.5,2.65,31.5,704.0,854.24,622.02
2016,9,22,10,30,758.0,162.0,2.7,32.0,738.0,839.73,610.53
2016,9,22,10,45,548.5,265.5,2.75,32.5,690.5,726.59,528.79
2016,9,22,11,0,339.0,369.0,2.8,33.0,643.0,611.38,444.58
2016,9,22,11,15,564.0,268.0,2.85,33.0,737.0,680.45,495.68
2016,9,22,11,30,789.0,167.0,2.9,33.0,831.0,718.86,523.26
2016,9,22,11,45,792.5,167.5,2.95,33.5,842.0,678.62,492.45
2016,9,22,12,0,796.0,168.0,3.0,34.0,853.0,635.79,459.76
2016,9,22,12,15,796.5,168.0,3.05,34.0,855.0,588.52,424.13
2016,9,22,12,30,797.0,168.0,3.1,34.0,857.0,539.41,386.19
2016,9,22,12,45,567.0,283.0,3.15,34.0,771.0,465.61,331.21
2016,9,22,13,0,337.0,398.0,3.2,34.0,685.0,409.31,290.77
2016,9,22,13,15,228.5,403.0,3.25,34.0,596.0,350.85,249.26
2016,9,22,13,30,120.0,408.0,3.3,34.0,507.0,300.45,214.91
2016,9,22,13,45,445.0,284.0,3.35,34.0,637.0,265.86,176.8
2016,9,22,14,0,770.0,160.0,3.4,34.0,767.0,209.78,122.44
2016,9,22,14,15,759.0,157.5,3.4,34.0,736.0,153.72,90.04
2016,9,22,14,30,748.0,155.0,3.4,34.0,705.0,100.53,75.21
2016,9,22,14,45,389.5,209.5,3.45,34.0,495.0,124.61,94.58
2016,9,22,15,0,31.0,264.0,3.5,34.0,285.0,173.05,133.07
2016,9,22,15,15,28.0,244.5,3.5,33.5,262.5,162.0,124.89
2016,9,22,15,30,25.0,225.0,3.5,33.0,240.0,158.92,123.09
2016,9,22,15,45,141.0,218.0,3.5,33.0,290.5,142.83,110.64
2016,9,22,16,0,257.0,211.0,3.5,33.0,341.0,136.1,105.63
2016,9,22,16,15,191.0,190.5,3.35,32.5,281.5,127.54,99.28
2016,9,22,16,30,125.0,170.0,3.2,32.0,222.0,114.1,88.85
2016,9,22,16,45,108.0,147.5,3.1,31.5,187.5,100.19,77.85
2016,9,22,17,0,91.0,125.0,3.0,31.0,153.0,85.9,66.28
2016,9,22,17,15,71.5,100.0,2.7,30.5,119.0,70.52,53.5
2016,9,22,17,30,52.0,75.0,2.4,30.0,85.0,53.67,39.17
2016,9,22,17,45,26.0,51.0,2.1,29.5,56.0,37.12,24.82
2016,9,22,18,0,0.0,27.0,1.8,29.0,27.0,20.2,8.85
2016,9,22,18,15,0.0,13.5,1.9,28.5,13.5,10.62,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,25.38,0.0
2016,9,23,6,45,142.5,28.0,1.8,24.5,46.0,211.74,138.98
2016,9,23,7,0,264.0,46.0,2.0,25.0,82.0,347.15,271.75
2016,9,23,7,15,354.5,58.5,2.15,25.5,131.5,446.0,353.15
2016,9,23,7,30,445.0,71.0,2.3,26.0,181.0,555.66,438.25
2016,9,23,7,45,285.5,107.0,2.45,26.5,184.0,425.81,339.06
2016,9,23,8,0,126.0,143.0,2.6,27.0,187.0,296.82,235.02
2016,9,23,8,15,133.0,167.5,2.7,27.5,221.5,327.65,258.19
2016,9,23,8,30,140.0,192.0,2.8,28.0,256.0,357.18,279.25
2016,9,23,8,45,145.0,216.5,2.95,28.5,289.0,383.4,297.4
2016,9,23,9,0,150.0,241.0,3.1,29.0,322.0,408.18,314.2
2016,9,23,9,15,168.5,264.5,3.1,29.0,364.0,443.16,339.16
2016,9,23,9,30,187.0,288.0,3.1,29.0,406.0,476.22,362.34
2016,9,23,9,45,132.0,302.5,3.15,29.5,388.5,429.09,324.41
2016,9,23,10,0,77.0,317.0,3.2,30.0,371.0,362.83,272.96
2016,9,23,10,15,80.5,330.5,3.2,30.5,389.5,370.49,277.61
2016,9,23,10,30,84.0,344.0,3.2,31.0,408.0,377.46,281.49
2016,9,23,10,45,73.5,356.0,3.2,31.5,414.0,370.71,275.05
2016,9,23,11,0,63.0,368.0,3.2,32.0,420.0,364.11,268.87
2016,9,23,11,15,167.5,387.0,3.25,32.0,527.0,461.86,340.65
2016,9,23,11,30,272.0,406.0,3.3,32.0,634.0,544.7,399.27
2016,9,23,11,45,308.0,402.0,3.35,32.5,663.0,540.63,394.64
2016,9,23,12,0,344.0,398.0,3.4,33.0,692.0,532.51,387.21
2016,9,23,12,15,597.5,263.0,3.4,33.0,776.0,548.27,398.11
2016,9,23,12,30,851.0,128.0,3.4,33.0,860.0,531.82,383.29
2016,9,23,12,45,683.0,227.5,3.45,33.0,812.5,475.99,339.47
2016,9,23,13,0,515.0,327.0,3.5,33.0,765.0,428.9,303.49
2016,9,23,13,15,490.0,326.0,3.55,33.0,737.0,378.41,264.02
2016,9,23,13,30,465.0,325.0,3.6,33.0,709.0,330.56,226.57
2016,9,23,13,45,638.0,228.0,3.65,33.0,738.0,268.95,172.29
2016,9,23,14,0,811.0,131.0,3.7,33.0,767.0,194.92,110.47
2016,9,23,14,15,801.0,129.0,3.7,33.0,736.0,137.08,77.67
2016,9,23,14,30,791.0,127.0,3.7,33.0,705.0,94.33,70.63
2016,9,23,14,45,777.0,124.5,3.75,33.0,667.5,93.78,70.38
2016,9,23,15,0,763.0,122.0,3.8,33.0,630.0,93.22,70.11
2016,9,23,15,15,630.5,159.5,3.8,32.5,560.0,106.38,81.07
2016,9,23,15,30,498.0,197.0,3.8,32.0,490.0,126.79,97.97
2016,9,23,15,45,500.5,178.0,3.8,32.0,450.0,117.6,90.84
2016,9,23,16,0,503.0,159.0,3.8,32.0,410.0,107.83,83.22
2016,9,23,16,15,486.5,142.0,3.7,31.5,362.5,98.31,75.89
2016,9,23,16,30,470.0,125.0,3.6,31.0,315.0,88.32,68.06
2016,9,23,16,45,438.5,109.5,3.5,31.0,266.0,78.58,60.17
2016,9,23,17,0,407.0,94.0,3.4,31.0,217.0,68.48,51.83
2016,9,23,17,15,351.5,79.0,3.15,30.0,169.0,58.1,43.24
2016,9,23,17,30,296.0,64.0,2.9,29.0,121.0,47.48,34.15
2016,9,23,17,45,213.0,46.5,2.7,28.5,80.0,34.72,22.89
2016,9,23,18,0,130.0,29.0,2.5,28.0,39.0,21.8,9.3
2016,9,23,18,15,65.0,14.5,2.6,27.5,19.5,11.41,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,28.73,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,208.28,133.69
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,340.1,267.62
2016,9,24,7,15,345.0,59.0,2.6,24.0,129.0,437.86,349.8
2016,9,24,7,30,434.0,72.0,2.6,24.0,178.0,539.4,430.38
2016,9,24,7,45,494.5,80.5,2.65,24.5,230.5,618.66,489.62
2016,9,24,8,0,555.0,89.0,2.7,25.0,283.0,690.42,540.58
2016,9,24,8,15,596.0,95.5,2.8,25.5,336.0,739.04,573.17
2016,9,24,8,30,637.0,102.0,2.9,26.0,389.0,785.04,603.0
2016,9,24,8,45,405.5,171.0,3.0,26.5,361.5,626.59,484.78
2016,9,24,9,0,174.0,240.0,3.1,27.0,334.0,429.97,332.79
2016,9,24,9,15,144.0,262.5,3.15,27.5,345.5,417.17,321.19
2016,9,24,9,30,114.0,285.0,3.2,28.0,357.0,381.94,292.51
2016,9,24,9,45,119.5,302.5,3.25,28.5,382.0,417.27,317.19
2016,9,24,10,0,125.0,320.0,3.3,29.0,407.0,429.62,324.69
2016,9,24,10,15,217.5,325.0,3.3,29.0,485.5,504.34,380.48
2016,9,24,10,30,310.0,330.0,3.3,29.0,564.0,591.41,442.98
2016,9,24,10,45,294.0,356.0,3.35,29.5,584.5,583.11,434.1
2016,9,24,11,0,278.0,382.0,3.4,30.0,605.0,573.11,424.65
2016,9,24,11,15,555.0,256.5,3.45,30.0,715.5,659.83,490.0
2016,9,24,11,30,832.0,131.0,3.5,30.0,826.0,705.01,523.78
2016,9,24,11,45,830.0,135.0,3.55,30.0,835.5,670.51,496.73
2016,9,24,12,0,828.0,139.0,3.6,30.0,845.0,626.3,462.86
2016,9,24,12,15,828.5,139.0,3.6,30.0,847.0,578.14,425.29
2016,9,24,12,30,829.0,139.0,3.6,30.0,849.0,528.07,385.31
2016,9,24,12,45,825.0,140.0,3.65,30.5,842.0,475.05,341.47
2016,9,24,13,0,821.0,141.0,3.7,31.0,835.0,421.04,295.92
2016,9,24,13,15,647.5,230.5,3.7,31.0,772.0,366.14,253.52
2016,9,24,13,30,474.0,320.0,3.7,31.0,709.0,328.22,226.37
2016,9,24,13,45,306.0,351.0,3.75,31.0,599.5,279.21,194.36
2016,9,24,14,0,138.0,382.0,3.8,31.0,490.0,252.77,181.8
2016,9,24,14,15,69.0,255.5,3.8,30.5,309.5,176.81,129.17
2016,9,24,14,30,0.0,129.0,3.8,30.0,129.0,97.79,74.32
2016,9,24,14,45,1.5,152.5,3.85,30.0,153.5,113.96,87.66
2016,9,24,15,0,3.0,176.0,3.9,30.0,178.0,129.36,100.32
2016,9,24,15,15,1.5,131.0,3.85,30.0,132.0,98.64,75.62
2016,9,24,15,30,0.0,86.0,3.8,30.0,86.0,66.2,49.26
2016,9,24,15,45,0.0,57.0,3.8,30.0,57.0,43.72,30.83
2016,9,24,16,0,0.0,28.0,3.8,30.0,28.0,21.39,12.29
2016,9,24,16,15,0.0,24.5,3.6,29.5,24.5,18.69,10.12
2016,9,24,16,30,0.0,21.0,3.4,29.0,21.0,16.0,7.92
2016,9,24,16,45,0.0,17.5,3.2,28.5,17.5,13.31,5.69
2016,9,24,17,0,0.0,14.0,3.0,28.0,14.0,10.64,3.43
2016,9,24,17,15,0.0,10.5,2.75,27.5,10.5,7.96,1.14
2016,9,24,17,30,0.0,7.0,2.5,27.0,7.0,5.3,0.0
2016,9,24,17,45,0.0,4.5,2.3,27.0,4.5,3.4,0.0
2016,9,24,18,0,0.0,2.0,2.1,27.0,2.0,1.51,0.0
2016,9,24,18,15,0.0,1.0,2.15,26.5,1.0,0.79,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.57,0.0
2016,9,25,6,45,0.0,11.5,2.1,23.5,11.5,8.73,0.0
2016,9,25,7,0,0.0,21.0,2.3,24.0,21.0,15.99,7.15
2016,9,25,7,15,0.0,35.0,2.35,24.0,35.0,26.72,16.26
2016,9,25,7,30,0.0,49.0,2.4,24.0,49.0,37.5,25.36
2016,9,25,7,45,0.0,64.0,2.45,24.5,64.0,49.91,35.61
2016,9,25,8,0,0.0,79.0,2.5,25.0,79.0,62.8,46.04
2016,9,25,8,15,5.5,117.5,2.5,25.0,120.5,104.8,80.26
2016,9,25,8,30,11.0,156.0,2.5,25.0,162.0,146.98,113.95
2016,9,25,8,45,93.5,197.5,2.5,25.5,248.0,287.54,226.5
2016,9,25,9,0,176.0,239.0,2.5,26.0,334.0,430.47,335.08
2016,9,25,9,15,159.0,262.5,2.5,26.0,354.5,431.28,333.02
2016,9,25,9,30,142.0,286.0,2.5,26.0,375.0,430.99,330.94
2016,9,25,9,45,83.0,274.5,2.5,26.5,327.5,332.0,254.25
2016,9,25,10,0,24.0,263.0,2.5,27.0,280.0,240.54,182.56
2016,9,25,10,15,58.5,309.0,2.5,27.0,352.5,329.33,250.11
2016,9,25,10,30,93.0,355.0,2.5,27.0,425.0,395.45,298.76
2016,9,25,10,45,46.5,216.0,2.5,27.5,251.0,220.37,166.52
2016,9,25,11,0,0.0,77.0,2.5,28.0,77.0,59.52,41.27
2016,9,25,11,15,0.0,89.0,2.45,28.0,89.0,68.9,48.67
2016,9,25,11,30,0.0,101.0,2.4,28.0,101.0,78.3,55.95
2016,9,25,11,45,19.0,230.0,2.4,28.0,246.5,196.53,147.04
2016,9,25,12,0,38.0,359.0,2.4,28.0,392.0,305.09,227.7
2016,9,25,12,15,260.0,348.5,2.35,28.0,571.0,417.88,310.32
2016,9,25,12,30,482.0,338.0,2.3,28.0,750.0,497.49,364.15
2016,9,25,12,45,241.0,216.5,2.25,28.0,422.5,268.75,197.59
2016,9,25,13,0,0.0,95.0,2.2,28.0,95.0,73.47,51.96
2016,9,25,13,15,63.0,248.5,2.1,28.0,300.5,201.2,148.55
2016,9,25,13,30,126.0,402.0,2.0,28.0,506.0,296.32,216.34
2016,9,25,13,45,155.0,391.0,1.95,28.0,514.5,278.4,201.02
2016,9,25,14,0,184.0,380.0,1.9,28.0,523.0,257.11,184.43
2016,9,25,14,15,103.0,325.0,1.85,27.5,405.0,215.55,158.77
2016,9,25,14,30,22.0,270.0,1.8,27.0,287.0,189.7,149.05
2016,9,25,14,45,13.0,228.0,1.8,27.0,238.0,163.26,128.3
2016,9,25,15,0,4.0,186.0,1.8,27.0,189.0,135.82,106.5
2016,9,25,15,15,2.0,134.0,1.8,26.5,135.5,100.68,78.29
2016,9,25,15,30,0.0,82.0,1.8,26.0,82.0,63.1,47.5
2016,9,25,15,45,0.0,91.5,1.8,26.0,91.5,70.24,53.69
2016,9,25,16,0,0.0,101.0,1.8,26.0,101.0,76.65,59.26
2016,9,25,16,15,0.0,88.5,1.75,25.5,88.5,67.47,51.85
2016,9,25,16,30,0.0,76.0,1.7,25.0,76.0,58.23,44.29
2016,9,25,16,45,0.0,63.5,1.7,25.0,63.5,48.67,36.25
2016,9,25,17,0,0.0,51.0,1.7,25.0,51.0,39.02,28.0
2016,9,25,17,15,0.0,39.0,1.6,24.5,39.0,29.78,20.02
2016,9,25,17,30,0.0,27.0,1.5,24.0,27.0,20.57,11.95
2016,9,25,17,45,0.0,17.0,1.45,24.0,17.0,12.92,5.11
2016,9,25,18,0,0.0,7.0,1.4,24.0,7.0,5.3,0.0
2016,9,25,18,15,0.0,3.5,1.45,24.0,3.5,2.75,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,10.5,2.7,21.0,10.5,7.97,0.0
2016,9,26,7,0,0.0,21.0,2.9,21.0,21.0,15.99,7.27
2016,9,26,7,15,0.0,35.0,3.05,21.0,35.0,26.73,16.49
2016,9,26,7,30,0.0,49.0,3.2,21.0,49.0,37.5,25.7
2016,9,26,7,45,0.0,64.5,3.35,21.0,64.5,50.52,36.65
2016,9,26,8,0,0.0,80.0,3.5,21.0,80.0,63.89,47.74
2016,9,26,8,15,0.0,86.5,3.55,21.0,86.5,68.37,51.32
2016,9,26,8,30,0.0,93.0,3.6,21.0,93.0,73.16,55.09
2016,9,26,8,45,0.0,82.5,3.7,21.5,82.5,63.42,46.78
2016,9,26,9,0,0.0,72.0,3.8,22.0,72.0,55.31,39.88
2016,9,26,9,15,0.0,68.5,3.8,22.0,68.5,52.64,37.56
2016,9,26,9,30,0.0,65.0,3.8,22.0,65.0,49.97,35.27
2016,9,26,9,45,0.0,55.0,3.8,22.0,55.0,42.28,28.91
2016,9,26,10,0,0.0,45.0,3.8,22.0,45.0,34.59,22.58
2016,9,26,10,15,0.0,85.0,3.75,22.0,85.0,65.61,47.62
2016,9,26,10,30,0.0,125.0,3.7,22.0,125.0,97.53,73.11
2016,9,26,10,45,0.0,136.0,3.65,22.5,136.5,106.24,79.75
2016,9,26,11,0,0.0,147.0,3.6,23.0,148.0,114.85,86.27
2016,9,26,11,15,0.5,147.0,3.6,23.0,148.0,114.95,86.26
2016,9,26,11,30,1.0,147.0,3.6,23.0,148.0,115.01,86.25
2016,9,26,11,45,5.0,181.0,3.6,23.5,185.5,143.8,108.67
2016,9,26,12,0,9.0,215.0,3.6,24.0,223.0,171.63,130.03
2016,9,26,12,15,13.0,253.5,3.6,24.0,265.0,201.65,153.11
2016,9,26,12,30,17.0,292.0,3.6,24.0,307.0,230.04,174.72
2016,9,26,12,45,12.0,245.0,3.65,24.0,256.0,190.8,144.49
2016,9,26,13,0,7.0,198.0,3.7,24.0,205.0,152.86,115.2
2016,9,26,13,15,17.0,257.5,3.7,24.0,272.0,196.98,149.2
2016,9,26,13,30,27.0,317.0,3.7,24.0,339.0,227.82,172.43
2016,9,26,13,45,14.0,237.0,3.7,24.0,248.5,177.0,133.76
2016,9,26,14,0,1.0,157.0,3.7,24.0,158.0,118.35,88.7
2016,9,26,14,15,12.5,215.0,3.7,23.5,224.5,157.36,119.53
2016,9,26,14,30,24.0,273.0,3.7,23.0,291.0,191.39,153.62
2016,9,26,14,45,12.0,189.5,3.7,23.0,198.5,138.8,110.71
2016,9,26,15,0,0.0,106.0,3.7,23.0,106.0,81.16,63.02
2016,9,26,15,15,97.0,182.0,3.65,23.0,237.5,122.68,98.03
2016,9,26,15,30,194.0,258.0,3.6,23.0,369.0,164.36,132.95
2016,9,26,15,45,173.0,234.5,3.55,23.0,327.0,151.43,122.56
2016,9,26,16,0,152.0,211.0,3.5,23.0,285.0,138.07,111.81
2016,9,26,16,15,141.5,187.5,3.4,22.5,250.5,124.48,100.97
2016,9,26,16,30,131.0,164.0,3.3,22.0,216.0,110.43,89.56
2016,9,26,16,45,118.0,139.5,3.25,22.0,180.5,95.38,76.91
2016,9,26,17,0,105.0,115.0,3.2,22.0,145.0,79.88,63.63
2016,9,26,17,15,82.5,91.0,3.15,21.5,111.0,64.14,49.97
2016,9,26,17,30,60.0,67.0,3.1,21.0,77.0,48.04,35.69
2016,9,26,17,45,30.0,44.0,3.05,21.0,49.0,32.22,21.28
2016,9,26,18,0,0.0,21.0,3.0,21.0,21.0,15.82,2.21
2016,9,26,18,15,0.0,10.5,3.05,20.5,10.5,8.26,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,3.05,18.0,18.0,13.73,2.56
2016,9,27,7,0,0.0,36.0,3.1,18.0,36.0,31.46,19.99
2016,9,27,7,15,3.0,59.0,3.15,18.0,60.0,58.26,43.14
2016,9,27,7,30,6.0,82.0,3.2,18.0,84.0,83.05,64.51
2016,9,27,7,45,16.5,104.5,3.3,18.5,110.5,113.13,90.14
2016,9,27,8,0,27.0,127.0,3.4,19.0,137.0,159.63,128.7
2016,9,27,8,15,54.0,155.5,3.45,19.5,178.5,214.57,173.89
2016,9,27,8,30,81.0,184.0,3.5,20.0,220.0,268.31,216.95
2016,9,27,8,45,64.5,201.0,3.6,20.5,232.0,264.18,211.64
2016,9,27,9,0,48.0,218.0,3.7,21.0,244.0,260.1,206.56
2016,9,27,9,15,72.0,248.0,3.65,21.5,290.5,309.5,244.88
2016,9,27,9,30,96.0,278.0,3.6,22.0,337.0,356.96,280.72
2016,9,27,9,45,68.5,281.5,3.55,22.5,325.5,326.07,254.51
2016,9,27,10,0,41.0,285.0,3.5,23.0,314.0,296.97,230.11
2016,9,27,10,15,48.0,307.5,3.35,23.0,342.5,318.52,246.15
2016,9,27,10,30,55.0,330.0,3.2,23.0,371.0,338.69,260.83
2016,9,27,10,45,48.5,334.0,3.1,23.5,371.0,329.08,252.2
2016,9,27,11,0,42.0,338.0,3.0,24.0,371.0,319.96,244.14
2016,9,27,11,15,70.0,369.0,2.9,24.0,426.0,359.96,274.17
2016,9,27,11,30,98.0,400.0,2.8,24.0,481.0,395.76,300.35
2016,9,27,11,45,189.0,404.0,2.7,24.5,562.5,453.32,342.2
2016,9,27,12,0,280.0,408.0,2.6,25.0,644.0,496.7,371.99
2016,9,27,12,15,172.0,400.0,2.55,24.5,545.5,403.05,302.62
2016,9,27,12,30,64.0,392.0,2.5,24.0,447.0,325.1,245.04
2016,9,27,12,45,49.5,370.0,2.5,24.0,412.5,293.35,221.31
2016,9,27,13,0,35.0,348.0,2.5,24.0,378.0,264.3,199.48
2016,9,27,13,15,35.5,342.0,2.5,24.0,372.0,252.78,190.63
2016,9,27,13,30,36.0,336.0,2.5,24.0,366.0,241.29,181.77
2016,9,27,13,45,37.0,328.0,2.55,24.0,358.0,228.72,172.2
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,216.11,162.84
2016,9,27,14,15,80.0,329.5,2.6,24.0,388.5,214.71,161.77
2016,9,27,14,30,122.0,339.0,2.6,24.0,427.0,201.26,160.61
2016,9,27,14,45,106.0,316.5,2.65,24.0,390.0,201.14,160.91
2016,9,27,15,0,90.0,294.0,2.7,24.0,353.0,188.79,151.3
2016,9,27,15,15,72.5,266.5,2.6,24.0,312.0,173.61,139.32
2016,9,27,15,30,55.0,239.0,2.5,24.0,271.0,157.95,126.89
2016,9,27,15,45,217.0,208.5,2.4,24.0,316.0,139.23,111.82
2016,9,27,16,0,379.0,178.0,2.3,24.0,361.0,120.67,96.75
2016,9,27,16,15,361.5,159.5,2.05,23.5,317.0,109.79,88.13
2016,9,27,16,30,344.0,141.0,1.8,23.0,273.0,98.5,79.01
2016,9,27,16,45,407.5,111.0,1.6,23.0,244.0,79.29,62.81
2016,9,27,17,0,471.0,81.0,1.4,23.0,215.0,63.37,49.19
2016,9,27,17,15,397.5,69.0,1.3,22.5,164.5,51.81,39.16
2016,9,27,17,30,324.0,57.0,1.2,22.0,114.0,42.85,31.07
2016,9,27,17,45,225.0,40.0,1.1,21.5,72.5,30.16,19.4
2016,9,27,18,0,126.0,23.0,1.0,21.0,31.0,17.4,0.74
2016,9,27,18,15,63.0,11.5,0.95,21.0,15.5,9.05,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.5,19.5,1.45,18.5,39.5,209.48,114.57
2016,9,28,7,0,321.0,39.0,1.7,19.0,79.0,387.72,306.39
2016,9,28,7,15,411.0,50.0,1.65,19.5,129.0,488.6,391.22
2016,9,28,7,30,501.0,61.0,1.6,20.0,179.0,591.41,471.35
2016,9,28,7,45,559.0,68.5,1.6,20.5,232.5,660.36,522.06
2016,9,28,8,0,617.0,76.0,1.6,21.0,286.0,728.08,569.11
2016,9,28,8,15,656.0,82.0,1.45,21.5,339.5,773.74,596.87
2016,9,28,8,30,695.0,88.0,1.3,22.0,393.0,816.76,621.4
2016,9,28,8,45,723.0,92.0,1.2,23.0,444.0,843.42,633.19
2016,9,28,9,0,751.0,96.0,1.1,24.0,495.0,861.37,638.87
2016,9,28,9,15,771.0,99.5,1.05,24.5,541.5,873.21,642.43
2016,9,28,9,30,791.0,103.0,1.0,25.0,588.0,881.09,643.53
2016,9,28,9,45,805.5,106.0,0.95,25.5,629.0,879.23,638.51
2016,9,28,10,0,820.0,109.0,0.9,26.0,670.0,873.31,631.21
2016,9,28,10,15,830.5,111.0,0.85,26.0,704.5,858.71,619.84
2016,9,28,10,30,841.0,113.0,0.8,26.0,739.0,830.32,599.89
2016,9,28,10,45,848.5,114.5,0.8,26.5,765.5,805.74,582.35
2016,9,28,11,0,856.0,116.0,0.8,27.0,792.0,777.63,562.57
2016,9,28,11,15,861.0,117.0,0.8,27.0,811.0,743.77,539.29
2016,9,28,11,30,866.0,118.0,0.8,27.0,830.0,706.76,512.86
2016,9,28,11,45,879.0,112.0,0.85,27.5,843.0,666.1,483.11
2016,9,28,12,0,892.0,106.0,0.9,28.0,856.0,622.16,450.26
2016,9,28,12,15,892.5,106.5,0.95,28.0,857.5,573.41,413.76
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,522.6,374.49
2016,9,28,12,45,891.5,106.5,1.05,28.5,852.0,468.37,330.7
2016,9,28,13,0,890.0,106.0,1.1,29.0,845.0,412.79,284.64
2016,9,28,13,15,886.5,105.0,1.1,29.0,829.5,355.11,236.49
2016,9,28,13,30,883.0,104.0,1.1,29.0,814.0,296.78,187.69
2016,9,28,13,45,877.5,102.5,1.1,29.0,790.5,237.33,139.92
2016,9,28,14,0,872.0,101.0,1.1,29.0,767.0,177.92,97.88
2016,9,28,14,15,863.5,99.5,1.1,29.0,736.0,118.58,69.13
2016,9,28,14,30,855.0,98.0,1.1,29.0,705.0,89.69,68.0
2016,9,28,14,45,845.0,95.0,1.1,29.0,667.0,87.84,66.7
2016,9,28,15,0,835.0,92.0,1.1,29.0,629.0,85.84,65.25
2016,9,28,15,15,819.0,89.0,1.05,29.0,585.0,75.18,56.71
2016,9,28,15,30,803.0,86.0,1.0,29.0,541.0,73.33,55.38
2016,9,28,15,45,783.0,82.0,1.0,29.0,492.0,70.63,53.34
2016,9,28,16,0,763.0,78.0,1.0,29.0,443.0,67.82,51.21
2016,9,28,16,15,732.5,74.0,0.95,28.5,390.5,64.73,48.93
2016,9,28,16,30,702.0,70.0,0.9,28.0,338.0,61.59,46.56
2016,9,28,16,45,659.0,64.0,0.85,28.0,283.5,52.34,38.87
2016,9,28,17,0,616.0,58.0,0.8,28.0,229.0,47.68,34.93
2016,9,28,17,15,545.0,50.5,0.75,27.5,176.0,41.57,29.66
2016,9,28,17,30,474.0,43.0,0.7,27.0,123.0,35.52,24.21
2016,9,28,17,45,353.0,31.0,0.7,26.5,78.0,25.56,15.06
2016,9,28,18,0,232.0,19.0,0.7,26.0,33.0,15.64,0.0
2016,9,28,18,15,116.0,9.5,0.75,25.5,16.5,7.47,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,234.45,120.74
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,444.68,355.12
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,546.13,443.82
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,649.86,527.54
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,716.09,578.12
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,781.05,624.89
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,817.86,649.39
2016,9,29,8,30,760.0,78.0,4.0,20.0,410.0,858.47,675.85
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.0,884.13,689.61
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,906.03,700.52
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,915.74,703.65
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,921.35,704.12
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,906.75,691.02
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,899.13,683.15
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,883.45,669.63
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,863.78,653.62
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,837.55,633.48
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,807.56,610.91
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,770.89,584.43
2016,9,29,11,30,926.0,102.0,4.5,26.0,860.0,730.97,553.87
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,686.67,518.53
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,639.61,480.46
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,588.53,439.3
2016,9,29,12,30,932.0,103.0,4.6,27.0,885.0,535.33,395.4
2016,9,29,12,45,930.5,103.0,4.65,27.0,878.0,479.37,348.29
2016,9,29,13,0,929.0,103.0,4.7,27.0,871.0,421.96,298.82
2016,9,29,13,15,925.5,102.5,4.65,27.0,855.0,362.37,246.77
2016,9,29,13,30,922.0,102.0,4.6,27.0,839.0,302.05,194.37
2016,9,29,13,45,917.0,100.5,4.6,27.0,815.0,240.32,143.36
2016,9,29,14,0,912.0,99.0,4.6,27.0,791.0,178.55,98.95
2016,9,29,14,15,903.5,97.0,4.55,27.0,759.0,116.45,69.17
2016,9,29,14,30,895.0,95.0,4.5,27.0,727.0,89.21,68.4
2016,9,29,14,45,881.0,94.0,4.45,27.0,687.0,88.3,67.83
2016,9,29,15,0,867.0,93.0,4.4,27.0,647.0,87.29,67.17
2016,9,29,15,15,851.0,90.5,4.3,26.5,601.5,77.03,58.97
2016,9,29,15,30,835.0,88.0,4.2,26.0,556.0,75.49,58.0
2016,9,29,15,45,815.5,83.5,4.1,26.0,506.0,72.43,55.63
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,69.24,53.15
2016,9,29,16,15,765.0,75.0,3.65,25.0,401.5,66.09,50.89
2016,9,29,16,30,734.0,71.0,3.3,24.0,347.0,62.9,48.53
2016,9,29,16,45,690.5,64.5,2.95,23.5,291.0,57.53,44.12
2016,9,29,17,0,647.0,58.0,2.6,23.0,235.0,48.06,36.02
2016,9,29,17,15,572.5,50.5,2.4,22.0,180.0,41.86,30.62
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,35.73,25.0
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,25.68,15.43
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,15.71,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,7.47,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
