Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,39.0,14.0,1.85,22.0,17.0,42.57,0.0
2016,10,20,7,0,78.0,28.0,2.2,22.0,34.0,131.47,72.72
2016,10,20,7,15,177.5,47.5,2.5,22.0,75.0,247.4,194.84
2016,10,20,7,30,277.0,67.0,2.8,22.0,116.0,374.82,302.2
2016,10,20,7,45,346.5,81.0,3.15,22.5,164.5,451.88,366.16
2016,10,20,8,0,416.0,95.0,3.5,23.0,213.0,529.46,427.66
2016,10,20,8,15,212.0,114.0,3.8,23.0,174.5,344.7,280.01
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,124.72,97.09
2016,10,20,8,45,105.5,166.5,4.4,23.5,215.5,281.36,225.94
2016,10,20,9,0,203.0,200.0,4.7,24.0,295.0,400.76,320.58
2016,10,20,9,15,267.0,212.0,4.9,24.0,350.0,480.81,382.14
2016,10,20,9,30,331.0,224.0,5.1,24.0,405.0,537.74,425.45
2016,10,20,9,45,336.5,242.0,5.35,24.5,437.5,547.98,431.05
2016,10,20,10,0,342.0,260.0,5.6,25.0,470.0,555.82,434.99
2016,10,20,10,15,183.5,258.0,5.7,25.0,371.5,393.13,307.68
2016,10,20,10,30,25.0,256.0,5.8,25.0,273.0,228.01,175.81
2016,10,20,10,45,26.0,267.0,5.95,25.5,285.0,234.82,180.66
2016,10,20,11,0,27.0,278.0,6.1,26.0,297.0,241.34,185.05
2016,10,20,11,15,34.5,296.5,6.2,26.0,321.5,268.32,205.66
2016,10,20,11,30,42.0,315.0,6.3,26.0,346.0,281.96,215.87
2016,10,20,11,45,132.0,341.5,6.4,26.5,441.0,354.04,270.69
2016,10,20,12,0,222.0,368.0,6.5,27.0,536.0,406.02,308.39
2016,10,20,12,15,403.5,310.5,6.55,27.0,615.5,431.46,325.14
2016,10,20,12,30,585.0,253.0,6.6,27.0,695.0,436.97,324.11
2016,10,20,12,45,719.5,186.0,6.65,27.5,723.0,397.45,286.58
2016,10,20,13,0,854.0,119.0,6.7,28.0,751.0,344.91,236.72
2016,10,20,13,15,571.0,224.5,6.7,28.0,643.0,288.07,197.36
2016,10,20,13,30,288.0,330.0,6.7,28.0,535.0,261.44,186.27
2016,10,20,13,45,567.0,218.0,6.75,28.0,604.0,198.62,128.41
2016,10,20,14,0,846.0,106.0,6.8,28.0,673.0,110.78,65.99
2016,10,20,14,15,835.0,104.0,6.75,28.0,640.5,84.49,64.61
2016,10,20,14,30,824.0,102.0,6.7,28.0,608.0,83.58,64.01
2016,10,20,14,45,808.5,99.5,6.7,28.0,569.0,82.22,63.04
2016,10,20,15,0,793.0,97.0,6.7,28.0,530.0,80.84,62.07
2016,10,20,15,15,771.5,93.5,6.6,27.5,485.5,78.61,60.52
2016,10,20,15,30,750.0,90.0,6.5,27.0,441.0,76.34,58.94
2016,10,20,15,45,726.0,84.0,6.4,26.5,392.5,66.59,51.01
2016,10,20,16,0,702.0,78.0,6.3,26.0,344.0,62.53,47.82
2016,10,20,16,15,659.0,72.0,5.95,25.5,292.5,58.09,44.22
2016,10,20,16,30,616.0,66.0,5.6,25.0,241.0,53.61,40.47
2016,10,20,16,45,555.0,57.0,5.35,25.0,189.5,46.62,34.33
2016,10,20,17,0,494.0,48.0,5.1,25.0,138.0,39.55,27.93
2016,10,20,17,15,380.0,36.5,4.8,24.0,91.5,30.08,19.33
2016,10,20,17,30,266.0,25.0,4.5,23.0,45.0,20.66,7.23
2016,10,20,17,45,133.0,12.5,4.2,22.5,22.5,9.83,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,11.0,2.8,12.5,23.5,159.92,0.0
2016,10,21,7,0,375.0,22.0,3.0,13.0,47.0,372.52,204.56
2016,10,21,7,15,495.0,31.0,3.2,13.5,97.5,503.05,403.24
2016,10,21,7,30,615.0,40.0,3.4,14.0,148.0,625.35,509.36
2016,10,21,7,45,682.5,45.5,3.6,15.0,204.0,698.12,568.93
2016,10,21,8,0,750.0,51.0,3.8,16.0,260.0,769.03,623.05
2016,10,21,8,15,790.5,55.0,3.95,16.5,315.0,811.36,653.82
2016,10,21,8,30,831.0,59.0,4.1,17.0,370.0,850.52,680.8
2016,10,21,8,45,859.5,61.5,4.3,18.0,422.5,863.48,686.64
2016,10,21,9,0,888.0,64.0,4.5,19.0,475.0,882.54,697.1
2016,10,21,9,15,906.5,66.5,4.4,19.5,522.5,888.81,697.35
2016,10,21,9,30,925.0,69.0,4.3,20.0,570.0,890.98,695.04
2016,10,21,9,45,939.0,70.5,4.25,20.5,611.5,883.87,686.62
2016,10,21,10,0,953.0,72.0,4.2,21.0,653.0,872.56,675.52
2016,10,21,10,15,962.5,73.5,4.1,21.0,687.0,853.4,660.16
2016,10,21,10,30,972.0,75.0,4.0,21.0,721.0,830.17,642.15
2016,10,21,10,45,978.5,75.5,3.9,21.5,747.0,799.65,617.95
2016,10,21,11,0,985.0,76.0,3.8,22.0,773.0,765.4,590.46
2016,10,21,11,15,989.0,77.0,3.7,22.0,791.0,726.37,559.12
2016,10,21,11,30,993.0,78.0,3.6,22.0,809.0,683.99,524.78
2016,10,21,11,45,994.0,78.5,3.55,22.5,818.0,636.28,485.02
2016,10,21,12,0,995.0,79.0,3.5,23.0,827.0,585.87,442.42
2016,10,21,12,15,995.0,79.0,3.45,23.0,827.0,532.09,397.1
2016,10,21,12,30,995.0,79.0,3.4,23.0,827.0,476.16,348.87
2016,10,21,12,45,992.5,79.0,3.35,23.5,817.5,417.42,296.78
2016,10,21,13,0,990.0,79.0,3.3,24.0,808.0,357.29,243.02
2016,10,21,13,15,985.5,78.5,3.25,24.0,790.0,295.16,188.7
2016,10,21,13,30,981.0,78.0,3.2,24.0,772.0,232.38,136.52
2016,10,21,13,45,974.0,77.0,3.15,24.0,745.5,168.58,90.9
2016,10,21,14,0,967.0,76.0,3.1,24.0,719.0,104.95,61.3
2016,10,21,14,15,957.5,74.5,3.05,24.0,685.0,78.43,60.55
2016,10,21,14,30,948.0,73.0,3.0,24.0,651.0,76.88,59.41
2016,10,21,14,45,934.0,71.0,2.95,24.0,609.5,74.79,57.81
2016,10,21,15,0,920.0,69.0,2.9,24.0,568.0,72.59,56.12
2016,10,21,15,15,901.0,67.0,2.8,23.5,521.0,70.16,54.35
2016,10,21,15,30,882.0,65.0,2.7,23.0,474.0,67.62,52.47
2016,10,21,15,45,855.0,62.0,2.65,23.0,422.0,64.12,49.64
2016,10,21,16,0,828.0,59.0,2.6,23.0,370.0,55.26,42.18
2016,10,21,16,15,787.5,55.0,2.25,22.5,315.0,51.4,39.02
2016,10,21,16,30,747.0,51.0,1.9,22.0,260.0,47.54,35.75
2016,10,21,16,45,682.5,45.0,1.55,21.5,204.5,41.82,30.71
2016,10,21,17,0,618.0,39.0,1.2,21.0,149.0,36.14,25.52
2016,10,21,17,15,499.5,30.5,1.15,20.0,98.5,28.04,17.95
2016,10,21,17,30,381.0,22.0,1.1,19.0,48.0,20.13,5.92
2016,10,21,17,45,190.5,11.0,1.1,18.0,24.0,8.65,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,10.5,0.75,11.5,22.5,155.07,0.0
2016,10,22,7,0,365.0,21.0,0.7,12.0,45.0,361.24,177.31
2016,10,22,7,15,486.5,30.5,0.75,12.5,95.0,493.82,387.64
2016,10,22,7,30,608.0,40.0,0.8,13.0,145.0,617.39,490.51
2016,10,22,7,45,673.5,46.0,0.9,13.5,200.5,688.83,547.35
2016,10,22,8,0,739.0,52.0,1.0,14.0,256.0,758.38,599.25
2016,10,22,8,15,780.0,56.0,1.1,15.0,311.0,801.0,627.98
2016,10,22,8,30,821.0,60.0,1.2,16.0,366.0,840.45,653.08
2016,10,22,8,45,848.0,63.5,1.35,17.0,418.0,853.42,659.55
2016,10,22,9,0,875.0,67.0,1.5,18.0,470.0,872.32,669.98
2016,10,22,9,15,894.5,69.5,1.65,19.0,517.0,879.38,671.96
2016,10,22,9,30,914.0,72.0,1.8,20.0,564.0,882.38,671.24
2016,10,22,9,45,927.0,74.5,1.95,21.0,605.0,875.64,663.94
2016,10,22,10,0,940.0,77.0,2.1,22.0,646.0,864.73,653.97
2016,10,22,10,15,950.0,78.5,2.1,22.5,680.0,846.09,638.79
2016,10,22,10,30,960.0,80.0,2.1,23.0,714.0,823.4,621.12
2016,10,22,10,45,965.5,81.5,2.1,23.5,740.5,793.4,598.64
2016,10,22,11,0,971.0,83.0,2.1,24.0,767.0,759.73,572.57
2016,10,22,11,15,975.5,84.0,2.1,24.0,784.5,721.34,543.16
2016,10,22,11,30,980.0,85.0,2.1,24.0,802.0,679.63,510.74
2016,10,22,11,45,980.5,86.0,2.1,24.5,811.0,632.48,472.71
2016,10,22,12,0,981.0,87.0,2.1,25.0,820.0,582.69,431.88
2016,10,22,12,15,981.0,87.0,2.1,25.0,819.5,529.41,388.23
2016,10,22,12,30,981.0,87.0,2.1,25.0,819.0,474.03,341.67
2016,10,22,12,45,978.0,87.0,2.15,25.5,810.0,415.71,291.25
2016,10,22,13,0,975.0,87.0,2.2,26.0,801.0,356.08,239.11
2016,10,22,13,15,970.0,86.5,2.2,26.0,783.0,294.56,186.35
2016,10,22,13,30,965.0,86.0,2.2,26.0,765.0,232.47,135.75
2016,10,22,13,45,957.0,85.0,2.2,26.0,738.5,169.39,91.71
2016,10,22,14,0,949.0,84.0,2.2,26.0,712.0,106.62,63.66
2016,10,22,14,15,939.0,82.5,2.2,26.0,678.0,82.87,63.72
2016,10,22,14,30,929.0,81.0,2.2,26.0,644.0,81.41,62.68
2016,10,22,14,45,913.0,79.5,2.25,26.0,602.5,79.7,61.42
2016,10,22,15,0,897.0,78.0,2.3,26.0,561.0,77.89,60.08
2016,10,22,15,15,877.0,75.0,2.25,25.5,513.5,74.9,57.88
2016,10,22,15,30,857.0,72.0,2.2,25.0,466.0,65.48,50.22
2016,10,22,15,45,827.5,69.0,2.2,25.0,414.0,62.79,48.11
2016,10,22,16,0,798.0,66.0,2.2,25.0,362.0,60.09,45.94
2016,10,22,16,15,755.0,61.0,1.9,24.0,307.0,55.65,42.41
2016,10,22,16,30,712.0,56.0,1.6,23.0,252.0,51.18,38.72
2016,10,22,16,45,642.5,49.5,1.3,22.0,197.0,45.2,33.55
2016,10,22,17,0,573.0,43.0,1.0,21.0,142.0,36.2,25.53
2016,10,22,17,15,450.0,32.5,1.05,20.0,93.0,27.21,17.16
2016,10,22,17,30,327.0,22.0,1.1,19.0,44.0,18.36,3.49
2016,10,22,17,45,163.5,11.0,1.15,18.5,22.0,8.65,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,7.08,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,13.78,0.44
2016,10,23,7,15,5.5,38.5,2.25,14.5,39.5,42.79,29.51
2016,10,23,7,30,11.0,59.0,2.3,15.0,61.0,67.58,51.61
2016,10,23,7,45,20.5,81.0,2.35,15.5,86.0,109.46,87.73
2016,10,23,8,0,30.0,103.0,2.4,16.0,111.0,139.33,113.24
2016,10,23,8,15,37.0,124.0,2.35,16.5,136.0,164.62,134.23
2016,10,23,8,30,44.0,145.0,2.3,17.0,161.0,189.3,154.16
2016,10,23,8,45,160.5,165.5,2.3,17.5,237.0,329.07,269.84
2016,10,23,9,0,277.0,186.0,2.3,18.0,313.0,467.85,378.69
2016,10,23,9,15,366.0,188.5,2.5,18.5,373.5,537.31,431.3
2016,10,23,9,30,455.0,191.0,2.7,19.0,434.0,624.44,495.53
2016,10,23,9,45,446.5,210.5,2.9,20.0,464.0,622.25,489.99
2016,10,23,10,0,438.0,230.0,3.1,21.0,494.0,617.43,483.16
2016,10,23,10,15,367.5,263.0,3.15,21.5,492.5,558.54,436.07
2016,10,23,10,30,297.0,296.0,3.2,22.0,491.0,518.21,402.72
2016,10,23,10,45,590.0,200.5,3.3,22.5,607.0,643.63,498.24
2016,10,23,11,0,883.0,105.0,3.4,23.0,723.0,717.62,552.33
2016,10,23,11,15,887.5,106.0,3.4,23.0,740.0,682.06,523.37
2016,10,23,11,30,892.0,107.0,3.4,23.0,757.0,643.43,492.29
2016,10,23,11,45,750.0,172.5,3.45,23.5,723.5,579.19,440.15
2016,10,23,12,0,608.0,238.0,3.5,24.0,690.0,511.31,385.98
2016,10,23,12,15,747.5,175.0,3.5,24.0,730.5,489.71,365.81
2016,10,23,12,30,887.0,112.0,3.5,24.0,771.0,452.6,331.31
2016,10,23,12,45,445.0,144.5,3.5,24.5,475.0,265.91,193.11
2016,10,23,13,0,3.0,177.0,3.5,25.0,179.0,134.72,101.27
2016,10,23,13,15,184.5,240.5,3.45,25.0,369.5,207.28,150.99
2016,10,23,13,30,366.0,304.0,3.4,25.0,560.0,257.4,181.11
2016,10,23,13,45,282.0,307.5,3.4,25.0,500.5,218.59,156.23
2016,10,23,14,0,198.0,311.0,3.4,25.0,441.0,197.49,147.83
2016,10,23,14,15,518.5,204.0,3.3,25.0,521.5,129.29,102.39
2016,10,23,14,30,839.0,97.0,3.2,25.0,602.0,80.95,62.56
2016,10,23,14,45,604.0,154.0,3.1,25.0,505.0,105.76,83.48
2016,10,23,15,0,369.0,211.0,3.0,25.0,408.0,138.33,110.74
2016,10,23,15,15,567.5,147.0,2.65,24.5,420.0,102.12,80.98
2016,10,23,15,30,766.0,83.0,2.3,24.0,432.0,71.71,55.72
2016,10,23,15,45,737.0,78.5,2.0,23.5,383.0,68.32,53.14
2016,10,23,16,0,708.0,74.0,1.7,23.0,334.0,59.92,46.19
2016,10,23,16,15,661.0,68.0,1.6,22.5,281.5,55.32,42.4
2016,10,23,16,30,614.0,62.0,1.5,22.0,229.0,50.69,38.46
2016,10,23,16,45,543.5,54.0,1.45,21.5,177.5,44.29,32.81
2016,10,23,17,0,473.0,46.0,1.4,21.0,126.0,37.92,26.95
2016,10,23,17,15,346.0,34.5,1.4,20.5,81.0,28.39,17.98
2016,10,23,17,30,219.0,23.0,1.4,20.0,36.0,18.97,1.89
2016,10,23,17,45,109.5,11.5,1.45,20.0,18.0,9.05,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,8.26,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,19.86,1.4
2016,10,24,7,15,40.5,41.5,1.4,18.5,48.5,103.89,78.67
2016,10,24,7,30,81.0,62.0,1.6,19.0,76.0,161.07,129.29
2016,10,24,7,45,102.5,84.5,1.85,20.0,108.5,204.6,166.31
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,246.73,200.95
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,281.18,228.33
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,314.44,253.9
2016,10,24,8,45,176.0,172.5,2.25,23.0,245.0,351.9,281.69
2016,10,24,9,0,198.0,194.0,2.3,24.0,283.0,387.79,307.46
2016,10,24,9,15,177.0,216.5,2.25,24.5,302.5,385.73,303.13
2016,10,24,9,30,156.0,239.0,2.2,25.0,322.0,382.66,298.3
2016,10,24,9,45,483.0,169.0,2.2,25.5,452.5,607.87,469.97
2016,10,24,10,0,810.0,99.0,2.2,26.0,583.0,786.74,594.49
2016,10,24,10,15,528.0,201.0,2.2,26.5,523.5,639.16,484.09
2016,10,24,10,30,246.0,303.0,2.2,27.0,464.0,469.96,356.22
2016,10,24,10,45,246.0,316.0,2.2,27.5,482.0,466.06,352.38
2016,10,24,11,0,246.0,329.0,2.2,28.0,500.0,460.75,346.62
2016,10,24,11,15,555.0,217.0,2.2,28.0,615.5,567.01,425.46
2016,10,24,11,30,864.0,105.0,2.2,28.0,731.0,622.29,464.03
2016,10,24,11,45,846.5,116.0,2.25,28.5,735.0,581.46,430.25
2016,10,24,12,0,829.0,127.0,2.3,29.0,739.0,535.5,392.92
2016,10,24,12,15,829.0,127.0,2.25,29.0,739.0,487.64,353.89
2016,10,24,12,30,829.0,127.0,2.2,29.0,739.0,438.01,312.53
2016,10,24,12,45,826.0,126.5,2.2,29.0,730.0,385.42,268.2
2016,10,24,13,0,823.0,126.0,2.2,29.0,721.0,331.86,222.55
2016,10,24,13,15,571.5,219.5,2.2,29.0,628.5,278.69,186.74
2016,10,24,13,30,320.0,313.0,2.2,29.0,536.0,253.67,176.56
2016,10,24,13,45,557.0,216.0,2.2,29.5,587.0,190.4,121.81
2016,10,24,14,0,794.0,119.0,2.2,30.0,638.0,108.45,68.65
2016,10,24,14,15,488.5,197.5,2.2,29.5,512.0,125.1,97.17
2016,10,24,14,30,183.0,276.0,2.2,29.0,386.0,173.1,136.29
2016,10,24,14,45,456.0,192.5,2.25,29.0,440.5,124.14,96.95
2016,10,24,15,0,729.0,109.0,2.3,29.0,495.0,81.24,62.08
2016,10,24,15,15,482.0,149.0,2.3,29.0,395.5,101.61,79.14
2016,10,24,15,30,235.0,189.0,2.3,29.0,296.0,123.98,97.78
2016,10,24,15,45,421.5,139.0,2.3,29.0,303.5,96.14,75.03
2016,10,24,16,0,608.0,89.0,2.3,29.0,311.0,69.17,52.75
2016,10,24,16,15,556.5,82.0,2.05,28.0,260.5,64.32,48.98
2016,10,24,16,30,505.0,75.0,1.8,27.0,210.0,59.47,45.04
2016,10,24,16,45,429.5,64.5,1.55,26.5,161.0,51.61,38.24
2016,10,24,17,0,354.0,54.0,1.3,26.0,112.0,40.95,28.82
2016,10,24,17,15,234.0,38.5,1.3,25.0,71.0,29.12,18.04
2016,10,24,17,30,114.0,23.0,1.3,24.0,30.0,17.36,0.0
2016,10,24,17,45,57.0,11.5,1.3,23.5,15.0,9.05,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,44.0,11.0,0.9,16.5,13.5,43.73,0.0
2016,10,25,7,0,88.0,22.0,1.0,17.0,27.0,122.38,26.68
2016,10,25,7,15,171.0,39.5,1.2,17.5,63.0,246.7,192.88
2016,10,25,7,30,254.0,57.0,1.4,18.0,99.0,337.63,273.64
2016,10,25,7,45,302.5,74.0,1.6,19.0,142.0,399.71,325.62
2016,10,25,8,0,351.0,91.0,1.8,20.0,185.0,461.48,374.77
2016,10,25,8,15,388.5,104.0,1.85,20.5,228.5,507.21,409.56
2016,10,25,8,30,426.0,117.0,1.9,21.0,272.0,551.38,441.74
2016,10,25,8,45,420.5,138.0,2.0,22.0,309.0,564.98,448.49
2016,10,25,9,0,415.0,159.0,2.1,23.0,346.0,575.64,452.95
2016,10,25,9,15,612.0,124.0,2.1,23.0,431.0,705.97,548.6
2016,10,25,9,30,809.0,89.0,2.1,23.0,516.0,814.38,622.19
2016,10,25,9,45,827.5,91.0,2.1,23.5,556.0,812.56,617.11
2016,10,25,10,0,846.0,93.0,2.1,24.0,596.0,806.6,610.4
2016,10,25,10,15,599.5,186.0,2.1,24.0,552.0,685.54,522.01
2016,10,25,10,30,353.0,279.0,2.1,24.0,508.0,541.9,414.17
2016,10,25,10,45,622.0,188.5,2.1,24.5,611.0,652.08,496.01
2016,10,25,11,0,891.0,98.0,2.1,25.0,714.0,711.18,537.28
2016,10,25,11,15,602.0,214.0,2.1,25.0,635.0,597.67,450.45
2016,10,25,11,30,313.0,330.0,2.1,25.0,556.0,473.44,356.94
2016,10,25,11,45,304.0,336.5,2.15,25.5,558.0,449.54,338.02
2016,10,25,12,0,295.0,343.0,2.2,26.0,560.0,425.26,318.11
2016,10,25,12,15,390.5,310.5,2.25,26.0,597.5,419.41,311.53
2016,10,25,12,30,486.0,278.0,2.3,26.0,635.0,406.61,298.1
2016,10,25,12,45,409.5,301.5,2.35,26.5,600.0,359.42,260.74
2016,10,25,13,0,333.0,325.0,2.4,27.0,565.0,320.4,230.57
2016,10,25,13,15,392.5,298.0,2.4,27.0,574.5,288.57,202.48
2016,10,25,13,30,452.0,271.0,2.4,27.0,584.0,246.12,166.96
2016,10,25,13,45,377.0,280.5,2.4,27.0,535.0,212.47,146.88
2016,10,25,14,0,302.0,290.0,2.4,27.0,486.0,182.18,133.96
2016,10,25,14,15,371.0,257.5,2.3,27.0,486.0,161.32,127.53
2016,10,25,14,30,440.0,225.0,2.2,27.0,486.0,140.75,111.11
2016,10,25,14,45,572.5,169.0,2.15,27.0,484.5,113.59,89.14
2016,10,25,15,0,705.0,113.0,2.1,27.0,483.0,83.38,64.41
2016,10,25,15,15,486.0,148.5,1.85,26.5,393.0,101.49,79.85
2016,10,25,15,30,267.0,184.0,1.6,26.0,303.0,121.84,97.14
2016,10,25,15,45,254.0,164.5,1.4,26.0,267.5,110.63,88.01
2016,10,25,16,0,241.0,145.0,1.2,26.0,232.0,99.01,78.49
2016,10,25,16,15,226.0,123.5,1.1,25.5,195.0,85.76,67.6
2016,10,25,16,30,211.0,102.0,1.0,25.0,158.0,72.05,56.07
2016,10,25,16,45,184.5,80.5,0.9,24.5,121.5,57.78,43.77
2016,10,25,17,0,158.0,59.0,0.8,24.0,85.0,43.09,30.85
2016,10,25,17,15,99.5,39.5,0.85,23.5,53.5,29.16,18.07
2016,10,25,17,30,41.0,20.0,0.9,23.0,22.0,15.17,0.0
2016,10,25,17,45,20.5,10.0,0.95,22.5,11.0,7.87,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,83.5,10.5,1.05,16.5,15.0,74.62,0.0
2016,10,26,7,0,167.0,21.0,1.1,17.0,30.0,198.69,21.8
2016,10,26,7,15,294.5,34.0,1.2,17.5,72.5,342.58,266.16
2016,10,26,7,30,422.0,47.0,1.3,18.0,115.0,469.42,375.16
2016,10,26,7,45,501.0,54.5,1.45,19.0,165.0,550.43,440.27
2016,10,26,8,0,580.0,62.0,1.6,20.0,215.0,630.49,500.95
2016,10,26,8,15,628.0,68.0,1.75,21.0,266.0,679.69,535.96
2016,10,26,8,30,676.0,74.0,1.9,22.0,317.0,726.38,567.58
2016,10,26,8,45,709.5,78.0,2.05,23.0,365.5,754.57,584.85
2016,10,26,9,0,743.0,82.0,2.2,24.0,414.0,774.83,596.1
2016,10,26,9,15,766.0,85.5,2.2,24.5,458.5,786.86,601.48
2016,10,26,9,30,789.0,89.0,2.2,25.0,503.0,794.94,604.15
2016,10,26,9,45,804.0,92.0,2.2,25.5,541.5,791.7,599.12
2016,10,26,10,0,819.0,95.0,2.2,26.0,580.0,784.51,591.64
2016,10,26,10,15,567.0,190.5,2.15,26.5,535.0,655.61,496.24
2016,10,26,10,30,315.0,286.0,2.1,27.0,490.0,519.26,392.66
2016,10,26,10,45,321.0,294.0,2.05,27.5,508.5,511.81,385.95
2016,10,26,11,0,327.0,302.0,2.0,28.0,527.0,502.49,377.07
2016,10,26,11,15,205.5,318.5,1.95,28.0,461.5,406.54,305.13
2016,10,26,11,30,84.0,335.0,1.9,28.0,396.0,322.85,241.96
2016,10,26,11,45,485.0,217.0,1.85,28.5,571.0,459.81,342.94
2016,10,26,12,0,886.0,99.0,1.8,29.0,746.0,534.32,390.84
2016,10,26,12,15,885.5,99.0,1.8,29.0,746.0,485.51,350.35
2016,10,26,12,30,885.0,99.0,1.8,29.0,746.0,434.88,308.17
2016,10,26,12,45,633.5,204.5,1.8,29.5,664.5,369.78,259.27
2016,10,26,13,0,382.0,310.0,1.8,30.0,583.0,323.82,228.0
2016,10,26,13,15,626.5,203.0,1.8,30.0,638.5,278.18,183.04
2016,10,26,13,30,871.0,96.0,1.8,30.0,694.0,214.19,123.59
2016,10,26,13,45,863.5,94.0,1.8,30.0,669.0,156.3,85.28
2016,10,26,14,0,856.0,92.0,1.8,30.0,644.0,98.76,62.88
2016,10,26,14,15,844.5,90.5,1.8,30.0,612.0,85.14,64.57
2016,10,26,14,30,833.0,89.0,1.8,30.0,580.0,75.75,57.04
2016,10,26,14,45,805.5,90.5,1.8,30.0,539.0,76.52,57.83
2016,10,26,15,0,778.0,92.0,1.8,30.0,498.0,77.46,58.77
2016,10,26,15,15,755.0,88.5,1.75,29.5,454.0,75.09,57.11
2016,10,26,15,30,732.0,85.0,1.7,29.0,410.0,72.69,55.42
2016,10,26,15,45,700.5,80.0,1.7,29.0,361.5,63.67,48.05
2016,10,26,16,0,669.0,75.0,1.7,29.0,313.0,60.14,45.22
2016,10,26,16,15,620.5,69.0,1.45,28.0,262.5,55.62,41.65
2016,10,26,16,30,572.0,63.0,1.2,27.0,212.0,51.09,37.94
2016,10,26,16,45,499.0,54.0,1.0,26.5,162.5,44.01,31.78
2016,10,26,17,0,426.0,45.0,0.8,26.0,113.0,36.93,25.38
2016,10,26,17,15,297.5,32.5,0.85,25.5,70.5,26.65,15.71
2016,10,26,17,30,169.0,20.0,0.9,25.0,28.0,16.42,0.0
2016,10,26,17,45,84.5,10.0,0.95,24.5,14.0,7.87,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,58.5,10.5,0.8,17.5,13.5,54.61,0.0
2016,10,27,7,0,117.0,21.0,0.8,18.0,27.0,156.58,0.0
2016,10,27,7,15,238.0,36.0,0.85,18.5,67.5,296.39,228.05
2016,10,27,7,30,359.0,51.0,0.9,19.0,108.0,416.54,331.83
2016,10,27,7,45,442.5,60.5,0.95,20.0,157.5,505.19,402.04
2016,10,27,8,0,526.0,70.0,1.0,21.0,207.0,591.43,466.36
2016,10,27,8,15,577.5,77.0,0.85,22.0,257.5,644.98,501.57
2016,10,27,8,30,629.0,84.0,0.7,23.0,308.0,695.9,532.55
2016,10,27,8,45,668.5,88.0,0.6,24.0,357.0,729.47,550.35
2016,10,27,9,0,708.0,92.0,0.5,25.0,406.0,759.57,564.99
2016,10,27,9,15,732.5,96.0,0.55,25.5,450.0,772.96,571.58
2016,10,27,9,30,757.0,100.0,0.6,26.0,494.0,777.87,572.77
2016,10,27,9,45,776.5,102.5,0.7,26.5,533.5,778.22,571.91
2016,10,27,10,0,796.0,105.0,0.8,27.0,573.0,774.48,568.48
2016,10,27,10,15,809.5,107.5,1.0,27.5,605.5,761.91,560.6
2016,10,27,10,30,823.0,110.0,1.2,28.0,638.0,745.41,549.87
2016,10,27,10,45,832.5,111.5,1.4,28.5,663.5,721.12,532.41
2016,10,27,11,0,842.0,113.0,1.6,29.0,689.0,693.24,511.9
2016,10,27,11,15,848.0,114.0,1.7,29.0,706.0,659.12,486.75
2016,10,27,11,30,854.0,115.0,1.8,29.0,723.0,621.88,458.7
2016,10,27,11,45,486.0,233.5,1.95,29.5,580.0,472.35,348.85
2016,10,27,12,0,118.0,352.0,2.1,30.0,437.0,332.45,245.87
2016,10,27,12,15,249.5,334.0,2.15,30.0,515.0,371.61,273.26
2016,10,27,12,30,381.0,316.0,2.2,30.0,593.0,387.5,280.89
2016,10,27,12,45,272.0,331.0,2.25,30.0,528.0,330.52,238.89
2016,10,27,13,0,163.0,346.0,2.3,30.0,463.0,286.25,207.8
2016,10,27,13,15,523.0,220.5,2.3,30.0,580.5,264.31,177.11
2016,10,27,13,30,883.0,95.0,2.3,30.0,698.0,213.46,122.85
2016,10,27,13,45,876.0,93.5,2.35,30.0,673.5,155.3,84.64
2016,10,27,14,0,869.0,92.0,2.4,30.0,649.0,97.4,62.99
2016,10,27,14,15,857.5,90.0,2.4,30.0,616.5,85.16,64.64
2016,10,27,14,30,846.0,88.0,2.4,30.0,584.0,75.47,56.85
2016,10,27,14,45,824.5,87.5,2.45,30.0,543.5,74.99,56.62
2016,10,27,15,0,803.0,87.0,2.5,30.0,503.0,74.58,56.44
2016,10,27,15,15,780.0,84.0,2.5,29.5,458.5,72.42,54.94
2016,10,27,15,30,757.0,81.0,2.5,29.0,414.0,70.24,53.42
2016,10,27,15,45,724.5,76.5,2.5,29.0,365.0,66.76,50.66
2016,10,27,16,0,692.0,72.0,2.5,29.0,316.0,58.38,43.75
2016,10,27,16,15,644.0,66.0,2.15,28.0,264.5,53.75,40.07
2016,10,27,16,30,596.0,60.0,1.8,27.0,213.0,49.11,36.24
2016,10,27,16,45,521.5,51.5,1.5,26.5,163.0,42.28,30.28
2016,10,27,17,0,447.0,43.0,1.2,26.0,113.0,35.48,24.12
2016,10,27,17,15,316.0,30.5,1.2,25.0,70.0,25.1,14.33
2016,10,27,17,30,185.0,18.0,1.2,24.0,27.0,14.78,0.0
2016,10,27,17,45,92.5,9.0,1.2,23.0,13.5,7.08,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,109.5,9.5,0.35,16.5,14.5,93.96,0.0
2016,10,28,7,0,219.0,19.0,0.4,17.0,29.0,234.99,0.0
2016,10,28,7,15,353.0,30.5,0.45,17.5,73.5,385.92,291.68
2016,10,28,7,30,487.0,42.0,0.5,18.0,118.0,516.22,403.62
2016,10,28,7,45,567.0,48.5,0.6,18.5,170.0,596.3,467.23
2016,10,28,8,0,647.0,55.0,0.7,19.0,222.0,668.48,521.48
2016,10,28,8,15,693.0,60.5,0.9,20.0,274.0,716.46,555.94
2016,10,28,8,30,739.0,66.0,1.1,21.0,326.0,761.41,586.66
2016,10,28,8,45,770.5,69.5,1.3,22.0,375.5,787.77,603.28
2016,10,28,9,0,802.0,73.0,1.5,23.0,425.0,810.39,616.86
2016,10,28,9,15,823.5,76.0,1.7,23.5,470.5,819.83,622.26
2016,10,28,9,30,845.0,79.0,1.9,24.0,516.0,825.24,624.9
2016,10,28,9,45,591.0,162.5,2.1,25.0,479.5,691.46,528.25
2016,10,28,10,0,337.0,246.0,2.3,26.0,443.0,529.15,405.57
2016,10,28,10,15,293.5,270.0,2.3,26.0,448.5,503.12,385.16
2016,10,28,10,30,250.0,294.0,2.3,26.0,454.0,461.59,352.92
2016,10,28,10,45,226.5,309.5,2.35,26.5,459.0,443.5,337.66
2016,10,28,11,0,203.0,325.0,2.4,27.0,464.0,425.55,322.5
2016,10,28,11,15,178.5,334.5,2.35,27.5,459.0,402.13,303.32
2016,10,28,11,30,154.0,344.0,2.3,28.0,454.0,379.75,285.1
2016,10,28,11,45,540.0,216.5,2.3,28.5,606.5,486.41,362.86
2016,10,28,12,0,926.0,89.0,2.3,29.0,759.0,540.94,396.69
2016,10,28,12,15,925.5,89.0,2.25,29.0,758.5,490.5,354.52
2016,10,28,12,30,925.0,89.0,2.2,29.0,758.0,438.16,310.43
2016,10,28,12,45,628.0,204.0,2.2,29.0,656.0,364.49,256.45
2016,10,28,13,0,331.0,319.0,2.2,29.0,554.0,313.35,223.23
2016,10,28,13,15,619.0,203.5,2.15,29.0,628.5,274.08,181.2
2016,10,28,13,30,907.0,88.0,2.1,29.0,703.0,210.64,120.18
2016,10,28,13,45,897.5,87.0,2.1,29.5,677.0,151.37,81.45
2016,10,28,14,0,888.0,86.0,2.1,30.0,651.0,92.62,60.31
2016,10,28,14,15,876.5,84.5,2.05,29.5,618.5,82.28,62.42
2016,10,28,14,30,865.0,83.0,2.0,29.0,586.0,80.82,61.51
2016,10,28,14,45,847.5,81.0,2.0,29.0,546.0,71.18,53.72
2016,10,28,15,0,830.0,79.0,2.0,29.0,506.0,69.66,52.61
2016,10,28,15,15,807.5,76.0,1.95,28.5,461.0,67.3,50.92
2016,10,28,15,30,785.0,73.0,1.9,28.0,416.0,64.91,49.19
2016,10,28,15,45,751.5,69.5,1.9,28.0,366.5,61.93,46.83
2016,10,28,16,0,718.0,66.0,1.9,28.0,317.0,58.96,44.43
2016,10,28,16,15,670.5,61.0,1.65,27.5,265.0,54.61,40.89
2016,10,28,16,30,623.0,56.0,1.4,27.0,213.0,46.38,33.92
2016,10,28,16,45,545.0,48.5,1.15,26.5,162.5,40.16,28.47
2016,10,28,17,0,467.0,41.0,0.9,26.0,112.0,34.01,22.86
2016,10,28,17,15,330.0,29.0,0.9,25.0,69.0,23.94,13.22
2016,10,28,17,30,193.0,17.0,0.9,24.0,26.0,13.97,0.0
2016,10,28,17,45,96.5,8.5,0.95,23.5,13.0,6.69,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.5,0.4,17.5,13.0,7.47,0.0
2016,10,29,7,0,152.0,19.0,0.4,18.0,26.0,178.25,0.0
2016,10,29,7,15,289.0,32.0,0.55,18.5,68.0,333.18,250.96
2016,10,29,7,30,426.0,45.0,0.7,19.0,110.0,466.47,367.03
2016,10,29,7,45,511.0,52.5,0.85,20.0,161.0,551.93,434.96
2016,10,29,8,0,596.0,60.0,1.0,21.0,212.0,636.51,498.36
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,365.2,295.13
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,49.06,34.98
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,66.79,49.6
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,85.02,64.06
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,94.26,71.16
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,103.44,78.14
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,299.94,235.26
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,480.43,370.42
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,642.81,490.19
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,751.81,566.31
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,725.59,544.91
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,695.87,521.11
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,660.83,493.91
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,622.68,463.93
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,579.37,428.89
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,533.38,391.01
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,483.87,350.16
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,432.44,306.74
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,378.23,259.86
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,322.76,211.67
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,265.13,163.21
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,207.11,117.7
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,148.4,79.83
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,90.0,68.45
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,81.48,61.68
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,80.01,60.63
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,72.24,54.39
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,72.68,54.92
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,70.08,53.04
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,67.44,51.11
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,64.2,48.55
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,56.31,42.02
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,51.95,38.55
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,47.61,34.95
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,41.09,29.23
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,34.65,23.33
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,24.25,13.23
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,13.38,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
