Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,7.08,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,143.45,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,296.82,222.11
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,428.01,338.28
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,516.84,409.53
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,604.72,476.11
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,656.93,513.65
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,706.51,547.67
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,739.99,569.05
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,765.03,584.04
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,778.13,589.56
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,787.24,592.36
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,786.38,587.88
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,781.42,580.89
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,766.89,568.31
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,748.45,553.43
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,717.08,529.47
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,689.21,507.37
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,655.22,482.01
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,618.09,453.81
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,576.48,420.85
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,531.79,384.72
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,482.82,345.19
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,431.83,302.92
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,377.7,256.84
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,322.08,209.14
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,264.45,161.19
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,206.3,116.13
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,147.11,78.56
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,88.02,66.53
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,81.13,61.13
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,79.66,60.08
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,77.05,58.1
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,67.23,50.19
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,65.14,48.73
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,63.03,47.23
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,59.64,44.53
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,56.2,41.75
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,51.72,38.19
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,47.26,34.48
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,37.66,26.25
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,31.79,20.91
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,22.0,11.23
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,11.8,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,188.03,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,384.77,282.43
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,518.61,402.7
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,597.11,464.87
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,668.39,517.77
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,715.29,554.01
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,759.17,586.48
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,783.88,603.65
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,804.92,617.48
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,813.31,621.1
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,817.73,622.05
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,802.42,609.85
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,791.98,601.26
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,774.97,587.48
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,754.19,571.29
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,726.33,549.6
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,695.07,524.36
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,658.29,495.6
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,618.53,464.1
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,574.59,427.93
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,528.35,389.3
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,478.37,347.76
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,426.62,303.78
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,372.34,256.58
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,317.05,208.38
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,259.97,160.2
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,202.56,115.3
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,144.63,78.45
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,87.36,66.34
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,112.95,87.39
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,157.61,123.68
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,148.32,116.41
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,138.67,108.91
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,99.91,77.67
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,64.43,48.59
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,61.45,46.26
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,58.5,43.88
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,49.64,36.59
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,45.24,32.92
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,39.06,27.46
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,32.98,21.85
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,22.59,11.39
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,11.8,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,79.65,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,268.76,195.66
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,396.61,314.34
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,487.91,390.09
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,578.27,461.41
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,630.86,500.88
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,680.96,536.78
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,715.75,559.34
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,742.5,575.44
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,579.55,452.49
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,383.81,298.96
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,422.69,328.27
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,476.08,366.57
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,615.33,472.27
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,725.88,552.69
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,580.55,440.65
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,424.03,320.53
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,414.97,312.8
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,404.65,303.49
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,424.54,316.28
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,428.84,316.72
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,382.81,281.33
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,340.39,249.22
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,341.03,240.38
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,309.54,202.42
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,253.86,155.53
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,197.83,111.96
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,141.83,77.05
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,86.45,65.39
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,74.4,55.72
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,73.11,54.8
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,71.35,53.49
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,69.56,52.17
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,67.26,50.54
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,64.94,48.86
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,62.36,46.84
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,55.23,40.95
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,50.52,37.08
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,45.81,33.08
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,39.64,27.65
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,33.62,22.09
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,22.49,10.78
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,11.02,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,25.34,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,177.41,125.48
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,299.41,237.67
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,389.36,313.91
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,481.03,388.0
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,539.95,433.36
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,597.57,475.93
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,392.54,314.79
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,156.14,121.45
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,323.87,256.96
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,470.99,369.62
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,280.16,219.75
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,98.46,73.15
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,227.87,175.78
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,360.28,276.02
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,372.07,283.27
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,381.74,289.19
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,390.98,295.34
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,397.16,298.94
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,348.49,261.1
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,300.07,224.02
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,336.35,249.42
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,357.87,261.82
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,252.87,185.11
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,170.97,126.98
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,209.37,152.4
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,234.92,167.5
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,190.09,138.38
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,164.7,128.93
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,159.49,125.28
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,155.4,122.51
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,152.34,120.32
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,143.13,113.14
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,115.13,90.65
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,87.13,67.83
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,81.22,63.07
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,77.53,60.09
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,70.19,54.03
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,62.77,47.69
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,51.62,37.95
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,40.04,27.55
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,24.35,11.84
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,5.51,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,17.47,6.8
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,32.5,20.65
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,52.96,37.93
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,72.0,53.86
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,93.42,71.78
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,114.35,88.99
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,132.17,103.39
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,149.77,117.39
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,173.04,135.86
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,212.53,166.83
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,174.93,135.9
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,156.16,120.11
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,120.52,91.59
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,87.82,65.33
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,97.74,73.01
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,107.53,80.47
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,211.79,162.12
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,304.15,231.49
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,304.85,230.48
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,304.17,228.75
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,264.29,198.46
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,228.79,171.85
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,278.17,204.66
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,304.44,216.92
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,265.71,187.76
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,232.09,164.41
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,168.47,122.94
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,128.59,101.22
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,72.31,55.09
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,9.17,2.13
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,59.18,44.51
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,104.28,82.32
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,99.19,78.4
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,103.19,82.14
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,94.99,75.44
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,84.1,66.36
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,72.72,56.83
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,61.07,46.83
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,47.95,35.31
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,34.67,23.4
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,21.88,9.79
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,9.44,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,10.26,1.55
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,17.52,8.67
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,27.11,16.94
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,36.73,25.16
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,47.34,34.15
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,58.35,43.35
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,60.34,44.92
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,62.69,46.76
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,91.13,70.09
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,119.71,93.23
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,66.16,49.05
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,19.89,10.81
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,39.52,26.96
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,59.25,43.04
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,112.77,86.19
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,166.8,128.77
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,130.48,99.68
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,95.95,72.06
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,147.73,113.02
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,197.32,151.24
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,158.15,120.53
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,120.77,91.3
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,127.56,96.73
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,133.92,101.74
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,125.71,95.36
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,117.75,89.23
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,122.44,93.07
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,126.57,101.01
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,136.11,109.12
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,144.98,116.71
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,126.13,101.31
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,106.8,85.41
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,82.06,64.89
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,56.03,42.91
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,48.28,36.35
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,40.56,29.72
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,32.85,23.07
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,25.16,16.33
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,18.27,10.15
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,11.39,3.97
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,6.06,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.79,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.13,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.27,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,3.78,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,5.3,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,6.83,0.12
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,8.36,1.42
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,9.89,2.69
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,11.42,3.95
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,8.76,1.69
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,6.1,0.0
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,6.87,0.06
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,7.64,0.68
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,8.41,1.29
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,9.18,1.9
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,9.57,2.19
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,9.96,2.48
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,166.25,128.69
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,317.77,245.14
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,277.42,213.04
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,241.16,184.92
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,237.43,181.81
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,233.22,178.21
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,218.33,166.21
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,204.28,155.02
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,149.17,112.78
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,91.47,68.05
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,143.9,106.05
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,176.01,141.3
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,159.01,127.84
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,148.66,119.86
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,141.56,114.27
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,134.32,108.56
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,121.25,97.89
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,107.44,86.51
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,99.38,79.88
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,91.13,72.97
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,78.28,62.09
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,65.08,50.64
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,50.53,37.75
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,35.72,24.35
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,20.86,8.04
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,5.51,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.36,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,10.65,1.35
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,19.07,10.03
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,29.82,19.43
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,41.72,29.69
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,54.81,40.81
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,67.64,51.52
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,152.18,122.8
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,226.83,183.88
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,243.82,196.76
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,260.03,209.03
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,431.4,346.79
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,576.75,457.52
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,364.61,290.2
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,146.06,112.89
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,152.93,118.32
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,159.58,123.22
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,141.42,108.58
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,124.22,94.77
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,298.66,231.91
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,429.64,327.54
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,267.72,203.74
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,125.95,95.47
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,69.43,50.57
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,11.5,3.72
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,51.18,36.0
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,90.01,67.32
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,60.82,43.86
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,30.67,20.55
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,22.58,13.74
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,14.52,6.88
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,31.0,21.12
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,47.54,35.43
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,52.17,39.59
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,56.81,43.81
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,49.45,37.52
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,42.1,31.19
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,34.39,24.45
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,26.7,17.64
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,19.42,11.11
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,12.16,4.56
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,6.82,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.57,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,54.04,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,233.34,140.79
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,372.99,296.33
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,460.54,372.36
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,547.72,443.6
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,601.67,485.46
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,653.23,523.49
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,360.87,295.96
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,29.02,18.52
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,44.44,31.38
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,59.93,44.06
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,64.99,47.98
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,70.14,51.95
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,46.07,32.2
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,22.21,12.62
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,66.25,48.41
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,111.6,84.59
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,94.94,71.13
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,78.75,58.13
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,72.53,53.0
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,66.32,47.9
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,89.72,66.59
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,112.51,84.66
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,87.58,64.73
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,62.42,44.62
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,88.39,65.39
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,112.75,84.75
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,127.85,96.65
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,141.11,112.31
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,125.31,99.68
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,109.15,86.67
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,82.65,64.67
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,74.36,57.87
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,89.27,70.81
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,111.57,90.02
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,85.71,68.22
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,61.7,47.77
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,56.18,43.1
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,50.66,38.23
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,42.08,30.42
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,31.23,20.38
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,15.67,3.47
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,3.93,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,19.48,5.58
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,37.34,24.73
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,66.34,50.02
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,106.0,83.89
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,131.73,105.89
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,156.77,126.88
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,118.98,94.79
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,99.04,77.39
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,103.4,80.81
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,108.06,84.42
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,92.92,71.6
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,79.25,60.08
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,121.91,94.9
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,164.48,129.08
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,163.52,128.0
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,162.77,127.2
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,157.09,122.47
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,151.78,118.08
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,165.32,128.61
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,178.05,138.36
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,173.44,134.58
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,168.99,131.0
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,157.19,121.64
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,145.89,112.72
2016,11,8,13,15,4.0,189.0,3.2,20.0,191.5,141.49,109.32
2016,11,8,13,30,3.0,185.0,3.1,20.0,187.0,137.19,106.02
2016,11,8,13,45,3.5,184.0,3.05,20.0,186.5,135.04,104.47
2016,11,8,14,0,4.0,183.0,3.0,20.0,186.0,132.79,107.72
2016,11,8,14,15,2.0,154.5,2.95,20.0,156.0,113.88,91.97
2016,11,8,14,30,0.0,126.0,2.9,20.0,126.0,94.39,75.64
2016,11,8,14,45,51.0,167.0,2.85,20.0,191.5,117.14,95.22
2016,11,8,15,0,102.0,208.0,2.8,20.0,257.0,139.27,114.22
2016,11,8,15,15,51.0,144.0,2.7,19.5,168.5,102.08,82.95
2016,11,8,15,30,0.0,80.0,2.6,19.0,80.0,61.1,47.89
2016,11,8,15,45,0.0,69.5,2.55,19.0,69.5,53.3,41.23
2016,11,8,16,0,0.0,59.0,2.5,19.0,59.0,45.2,34.18
2016,11,8,16,15,0.0,48.0,2.4,19.0,48.0,36.71,26.7
2016,11,8,16,30,0.0,37.0,2.3,19.0,37.0,28.25,19.15
2016,11,8,16,45,0.0,26.5,2.2,19.0,26.5,20.19,11.88
2016,11,8,17,0,0.0,16.0,2.1,19.0,16.0,12.16,4.58
2016,11,8,17,15,0.0,8.0,2.15,18.5,8.0,6.06,0.0
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,1.89,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,3.78,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,6.44,0.0
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,9.1,2.09
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,11.77,4.41
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,14.45,6.71
2016,11,9,8,45,0.0,26.0,4.35,16.5,26.0,19.81,11.24
2016,11,9,9,0,0.0,33.0,4.5,17.0,33.0,25.19,15.74
2016,11,9,9,15,0.0,44.0,4.55,17.0,44.0,33.65,22.83
2016,11,9,9,30,0.0,55.0,4.6,17.0,55.0,42.14,29.9
2016,11,9,9,45,0.0,50.0,4.7,17.0,50.0,38.3,26.59
2016,11,9,10,0,0.0,45.0,4.8,17.0,45.0,34.47,23.31
2016,11,9,10,15,0.0,35.0,4.8,17.0,35.0,26.8,16.83
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,19.14,10.38
2016,11,9,10,45,0.0,36.5,4.85,17.5,36.5,27.99,17.7
