Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,12,30,1006.0,71.0,4.6,15.0,718.0,417.42,310.49
2016,11,19,12,45,1003.0,70.5,4.6,15.5,709.5,360.29,256.98
2016,11,19,13,0,1000.0,70.0,4.6,16.0,701.0,301.83,202.75
2016,11,19,13,15,995.0,69.5,4.55,16.0,683.5,241.89,149.91
2016,11,19,13,30,990.0,69.0,4.5,16.0,666.0,181.32,102.24
2016,11,19,13,45,981.5,68.0,4.45,16.0,640.5,119.76,66.29
2016,11,19,14,0,973.0,67.0,4.4,16.0,615.0,72.89,58.12
2016,11,19,14,15,961.5,66.0,4.35,16.0,582.5,71.49,57.05
2016,11,19,14,30,950.0,65.0,4.3,16.0,550.0,70.01,55.89
2016,11,19,14,45,929.0,65.0,4.25,16.0,510.0,68.93,55.08
2016,11,19,15,0,908.0,65.0,4.2,16.0,470.0,67.77,54.21
2016,11,19,15,15,884.0,62.0,4.05,15.5,424.5,64.41,51.5
2016,11,19,15,30,860.0,59.0,3.9,15.0,379.0,60.92,48.63
2016,11,19,15,45,825.0,55.5,3.75,15.0,329.0,52.33,41.09
2016,11,19,16,0,790.0,52.0,3.6,15.0,279.0,48.89,38.04
2016,11,19,16,15,735.0,47.5,3.1,14.0,227.0,44.45,34.13
2016,11,19,16,30,680.0,43.0,2.6,13.0,175.0,40.06,30.09
2016,11,19,16,45,583.0,35.5,2.15,12.0,125.0,32.88,23.32
2016,11,19,17,0,486.0,28.0,1.7,11.0,75.0,25.83,15.79
2016,11,19,17,15,243.0,14.0,1.65,10.0,37.5,12.54,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,240.5,12.5,1.1,3.0,33.0,193.95,0.0
2016,11,20,7,30,481.0,25.0,1.2,4.0,66.0,446.86,328.19
2016,11,20,7,45,582.5,32.0,1.35,5.0,115.5,542.48,444.1
2016,11,20,8,0,684.0,39.0,1.5,6.0,165.0,636.14,524.53
2016,11,20,8,15,741.0,43.5,1.4,6.5,217.0,689.12,567.12
2016,11,20,8,30,798.0,48.0,1.3,7.0,269.0,739.27,604.23
2016,11,20,8,45,830.5,52.0,1.25,8.0,318.5,757.51,614.7
2016,11,20,9,0,863.0,56.0,1.2,9.0,368.0,780.16,627.49
2016,11,20,9,15,887.0,58.5,1.4,10.0,413.5,790.27,633.49
2016,11,20,9,30,911.0,61.0,1.6,11.0,459.0,796.52,636.39
2016,11,20,9,45,927.5,63.0,1.85,12.0,499.0,792.28,631.96
2016,11,20,10,0,944.0,65.0,2.1,13.0,539.0,784.0,624.46
2016,11,20,10,15,955.5,66.5,2.1,13.5,572.5,767.39,610.06
2016,11,20,10,30,967.0,68.0,2.1,14.0,606.0,746.83,592.65
2016,11,20,10,45,974.0,69.5,2.1,14.5,631.5,719.35,568.71
2016,11,20,11,0,981.0,71.0,2.1,15.0,657.0,688.22,541.81
2016,11,20,11,15,985.5,71.5,2.1,15.0,674.0,651.05,511.0
2016,11,20,11,30,990.0,72.0,2.1,15.0,691.0,610.67,477.07
2016,11,20,11,45,993.0,71.5,2.1,15.5,699.5,565.53,437.85
2016,11,20,12,0,996.0,71.0,2.1,16.0,708.0,517.66,395.61
2016,11,20,12,15,995.5,71.0,2.1,16.0,708.0,466.26,350.31
2016,11,20,12,30,995.0,71.0,2.1,16.0,708.0,412.81,302.26
2016,11,20,12,45,991.5,71.0,2.15,16.5,699.5,356.63,250.91
2016,11,20,13,0,988.0,71.0,2.2,17.0,691.0,299.15,198.68
2016,11,20,13,15,982.5,70.5,2.2,17.0,674.0,239.87,147.35
2016,11,20,13,30,977.0,70.0,2.2,17.0,657.0,180.01,100.96
2016,11,20,13,45,968.0,69.0,2.25,17.5,631.5,119.24,65.81
2016,11,20,14,0,959.0,68.0,2.3,18.0,606.0,73.18,57.88
2016,11,20,14,15,947.0,66.5,2.3,18.0,573.5,71.46,56.56
2016,11,20,14,30,935.0,65.0,2.3,18.0,541.0,69.64,55.12
2016,11,20,14,45,916.5,64.0,2.3,18.0,501.0,67.95,53.78
2016,11,20,15,0,898.0,63.0,2.3,18.0,461.0,66.16,52.37
2016,11,20,15,15,874.0,60.5,2.15,17.5,416.5,63.14,49.97
2016,11,20,15,30,850.0,58.0,2.0,17.0,372.0,60.01,47.44
2016,11,20,15,45,814.0,54.5,1.9,17.0,322.5,51.39,39.93
2016,11,20,16,0,778.0,51.0,1.8,17.0,273.0,47.94,36.9
2016,11,20,16,15,722.5,46.5,1.65,15.5,222.0,43.49,33.08
2016,11,20,16,30,667.0,42.0,1.5,14.0,171.0,39.1,29.12
2016,11,20,16,45,570.5,34.5,1.35,13.0,121.5,31.93,22.38
2016,11,20,17,0,474.0,27.0,1.2,12.0,72.0,24.88,14.85
2016,11,20,17,15,237.0,13.5,1.2,11.5,36.0,12.08,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,13.0,1.25,6.5,28.5,152.56,0.0
2016,11,21,7,30,373.0,26.0,1.5,7.0,57.0,372.83,266.33
2016,11,21,7,45,480.0,35.0,1.8,8.0,103.5,472.64,387.23
2016,11,21,8,0,587.0,44.0,2.1,9.0,150.0,561.69,465.29
2016,11,21,8,15,647.5,49.5,2.05,10.0,199.5,619.11,511.97
2016,11,21,8,30,708.0,55.0,2.0,11.0,249.0,673.53,553.06
2016,11,21,8,45,748.5,58.5,2.0,12.0,297.0,706.08,575.5
2016,11,21,9,0,789.0,62.0,2.0,13.0,345.0,735.02,594.03
2016,11,21,9,15,814.0,65.0,2.4,14.0,388.5,747.13,602.22
2016,11,21,9,30,839.0,68.0,2.8,15.0,432.0,755.36,607.05
2016,11,21,9,45,857.0,70.5,3.25,16.0,470.5,753.55,604.34
2016,11,21,10,0,875.0,73.0,3.7,17.0,509.0,740.86,593.34
2016,11,21,10,15,887.0,74.5,3.75,17.5,541.0,726.09,580.31
2016,11,21,10,30,899.0,76.0,3.8,18.0,573.0,707.6,563.77
2016,11,21,10,45,906.5,77.0,3.9,19.0,597.5,681.87,540.16
2016,11,21,11,0,914.0,78.0,4.0,20.0,622.0,652.73,513.77
2016,11,21,11,15,918.5,79.0,4.0,20.5,638.5,618.47,483.88
2016,11,21,11,30,923.0,80.0,4.0,21.0,655.0,581.17,451.19
2016,11,21,11,45,927.5,79.0,4.05,21.5,663.5,539.11,414.37
2016,11,21,12,0,932.0,78.0,4.1,22.0,672.0,494.38,374.68
2016,11,21,12,15,931.0,78.0,4.1,22.0,672.0,445.79,331.77
2016,11,21,12,30,930.0,78.0,4.1,22.0,672.0,395.33,286.47
2016,11,21,12,45,926.0,78.0,4.15,22.5,663.0,342.33,238.2
2016,11,21,13,0,922.0,78.0,4.2,23.0,654.0,288.19,189.39
2016,11,21,13,15,915.5,77.5,4.15,23.0,637.0,232.32,141.61
2016,11,21,13,30,909.0,77.0,4.1,23.0,620.0,176.06,98.66
2016,11,21,13,45,898.0,76.0,4.1,23.0,595.0,119.0,66.29
2016,11,21,14,0,887.0,75.0,4.1,23.0,570.0,76.02,59.15
2016,11,21,14,15,873.5,73.5,4.05,23.0,538.5,74.39,57.92
2016,11,21,14,30,860.0,72.0,4.0,23.0,507.0,72.69,56.6
2016,11,21,14,45,835.0,71.5,3.95,23.0,468.0,64.67,49.9
2016,11,21,15,0,810.0,71.0,3.9,23.0,429.0,63.89,49.37
2016,11,21,15,15,783.0,68.0,3.6,22.5,386.0,61.29,47.37
2016,11,21,15,30,756.0,65.0,3.3,22.0,343.0,58.68,45.32
2016,11,21,15,45,715.0,61.5,3.05,22.0,296.0,55.48,42.63
2016,11,21,16,0,674.0,58.0,2.8,22.0,249.0,52.32,39.89
2016,11,21,16,15,614.5,52.0,2.5,21.0,201.0,43.31,32.12
2016,11,21,16,30,555.0,46.0,2.2,20.0,153.0,38.33,27.66
2016,11,21,16,45,453.5,37.5,1.95,19.0,107.5,31.13,21.06
2016,11,21,17,0,352.0,29.0,1.7,18.0,62.0,24.06,13.64
2016,11,21,17,15,176.0,14.5,1.85,17.5,31.0,11.8,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,30.5,14.5,2.7,17.0,17.0,34.61,0.0
2016,11,22,7,30,61.0,29.0,2.8,17.0,34.0,98.59,63.15
2016,11,22,7,45,112.0,48.0,2.9,17.5,65.0,179.37,142.8
2016,11,22,8,0,163.0,67.0,3.0,18.0,96.0,240.28,196.6
2016,11,22,8,15,193.0,85.5,3.05,18.0,130.5,282.8,233.6
2016,11,22,8,30,223.0,104.0,3.1,18.0,165.0,324.27,268.47
2016,11,22,8,45,243.5,121.5,3.2,18.5,199.0,355.25,293.12
2016,11,22,9,0,264.0,139.0,3.3,19.0,233.0,384.64,315.67
2016,11,22,9,15,269.0,158.5,3.6,19.5,265.0,402.33,328.26
2016,11,22,9,30,274.0,178.0,3.9,20.0,297.0,417.98,338.98
2016,11,22,9,45,137.0,153.5,4.2,20.5,213.0,258.3,208.81
2016,11,22,10,0,0.0,129.0,4.5,21.0,129.0,102.99,79.16
2016,11,22,10,15,6.5,163.0,4.75,21.5,167.0,136.5,106.32
2016,11,22,10,30,13.0,197.0,5.0,22.0,205.0,169.21,132.3
2016,11,22,10,45,20.0,215.0,5.3,22.5,227.0,186.99,146.1
2016,11,22,11,0,27.0,233.0,5.6,23.0,249.0,203.82,159.0
2016,11,22,11,15,34.0,247.0,5.6,23.0,268.0,225.46,175.83
2016,11,22,11,30,41.0,261.0,5.6,23.0,287.0,235.48,183.38
2016,11,22,11,45,85.0,281.5,5.7,23.0,335.5,267.62,208.24
2016,11,22,12,0,129.0,302.0,5.8,23.0,384.0,299.55,232.15
2016,11,22,12,15,96.0,293.0,5.65,23.0,354.5,262.64,202.71
2016,11,22,12,30,63.0,284.0,5.5,23.0,325.0,234.68,180.75
2016,11,22,12,45,70.5,284.0,5.4,23.5,329.0,228.48,174.85
2016,11,22,13,0,78.0,284.0,5.3,24.0,333.0,221.13,168.0
2016,11,22,13,15,60.5,267.0,5.05,23.5,304.5,197.76,150.38
2016,11,22,13,30,43.0,250.0,4.8,23.0,276.0,177.03,135.2
2016,11,22,13,45,24.5,216.0,4.6,23.0,231.0,155.73,119.58
2016,11,22,14,0,6.0,182.0,4.4,23.0,186.0,131.31,105.65
2016,11,22,14,15,3.0,152.5,4.15,23.0,154.5,111.94,89.59
2016,11,22,14,30,0.0,123.0,3.9,23.0,123.0,91.91,72.88
2016,11,22,14,45,29.0,153.0,3.65,23.0,166.0,107.76,86.49
2016,11,22,15,0,58.0,183.0,3.4,23.0,209.0,123.96,100.35
2016,11,22,15,15,52.5,165.5,3.3,22.5,187.0,113.04,91.51
2016,11,22,15,30,47.0,148.0,3.2,22.0,165.0,101.88,82.38
2016,11,22,15,45,38.0,128.0,3.15,22.0,141.0,89.06,71.52
2016,11,22,16,0,29.0,108.0,3.1,22.0,117.0,75.98,60.28
2016,11,22,16,15,18.0,88.0,3.1,21.5,93.0,63.57,49.53
2016,11,22,16,30,7.0,68.0,3.1,21.0,69.0,49.49,37.11
2016,11,22,16,45,3.5,47.0,3.1,21.0,47.5,34.72,23.87
2016,11,22,17,0,0.0,26.0,3.1,21.0,26.0,19.72,9.91
2016,11,22,17,15,0.0,13.0,3.15,20.5,13.0,9.91,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,132.73,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,327.93,216.31
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,442.46,361.25
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,551.63,456.73
2016,11,23,8,15,633.0,49.0,3.95,12.5,191.5,603.8,501.95
2016,11,23,8,30,698.0,55.0,4.1,13.0,241.0,662.3,549.33
2016,11,23,8,45,744.5,58.0,4.35,13.5,290.0,699.11,578.25
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,732.21,603.23
2016,11,23,9,15,818.5,64.0,4.55,14.5,383.5,746.34,611.38
2016,11,23,9,30,846.0,67.0,4.5,15.0,428.0,756.52,616.26
2016,11,23,9,45,868.0,68.5,4.5,16.0,468.0,749.25,606.96
2016,11,23,10,0,890.0,70.0,4.5,17.0,508.0,745.62,600.6
2016,11,23,10,15,903.0,71.5,4.35,17.0,541.0,731.44,587.96
2016,11,23,10,30,916.0,73.0,4.2,17.0,574.0,713.43,571.86
2016,11,23,10,45,926.5,74.0,4.1,17.5,599.5,689.39,549.68
2016,11,23,11,0,937.0,75.0,4.0,18.0,625.0,661.67,524.5
2016,11,23,11,15,942.5,75.5,3.9,18.5,642.5,626.91,493.69
2016,11,23,11,30,948.0,76.0,3.8,19.0,660.0,589.0,460.02
2016,11,23,11,45,953.0,75.5,3.7,19.5,669.5,546.86,422.53
2016,11,23,12,0,958.0,75.0,3.6,20.0,679.0,501.92,382.12
2016,11,23,12,15,958.0,75.0,3.5,20.0,679.5,452.76,338.35
2016,11,23,12,30,958.0,75.0,3.4,20.0,680.0,401.57,292.06
2016,11,23,12,45,956.0,74.5,3.35,20.5,672.5,347.57,242.58
2016,11,23,13,0,954.0,74.0,3.3,21.0,665.0,292.19,192.36
2016,11,23,13,15,948.5,73.0,3.15,21.0,648.5,234.64,142.91
2016,11,23,13,30,943.0,72.0,3.0,21.0,632.0,176.58,98.35
2016,11,23,13,45,935.0,71.0,2.95,21.0,607.5,118.06,65.03
2016,11,23,14,0,927.0,70.0,2.9,21.0,583.0,73.63,57.61
2016,11,23,14,15,914.5,68.5,2.8,21.0,551.5,71.95,56.32
2016,11,23,14,30,902.0,67.0,2.7,21.0,520.0,70.17,54.93
2016,11,23,14,45,884.5,65.0,2.65,21.0,481.5,67.87,53.08
2016,11,23,15,0,867.0,63.0,2.6,21.0,443.0,65.46,51.14
2016,11,23,15,15,842.5,60.5,2.4,20.5,399.5,62.47,48.8
2016,11,23,15,30,818.0,58.0,2.2,20.0,356.0,54.31,41.91
2016,11,23,15,45,782.0,54.5,2.05,20.0,308.0,50.92,39.03
2016,11,23,16,0,746.0,51.0,1.9,20.0,260.0,47.54,36.07
2016,11,23,16,15,689.5,46.0,1.65,19.0,210.5,42.73,31.9
2016,11,23,16,30,633.0,41.0,1.4,18.0,161.0,37.97,27.59
2016,11,23,16,45,535.0,33.5,1.2,17.0,113.5,30.84,20.99
2016,11,23,17,0,437.0,26.0,1.0,16.0,66.0,23.83,13.45
2016,11,23,17,15,218.5,13.0,1.0,15.5,33.0,11.6,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,163.5,12.0,1.2,8.5,24.0,133.11,0.0
2016,11,24,7,30,327.0,24.0,1.4,9.0,48.0,326.62,203.78
2016,11,24,7,45,429.5,34.5,1.65,10.0,92.0,429.15,347.58
2016,11,24,8,0,532.0,45.0,1.9,11.0,136.0,524.36,431.15
2016,11,24,8,15,597.0,51.5,1.8,11.5,184.5,584.17,480.61
2016,11,24,8,30,662.0,58.0,1.7,12.0,233.0,641.96,525.2
2016,11,24,8,45,697.0,64.0,1.65,13.0,279.0,666.62,541.61
2016,11,24,9,0,732.0,70.0,1.6,14.0,325.0,694.55,559.37
2016,11,24,9,15,760.5,74.0,1.7,15.0,368.5,711.33,569.22
2016,11,24,9,30,789.0,78.0,1.8,16.0,412.0,724.19,575.91
2016,11,24,9,45,805.0,82.0,1.9,17.0,450.0,723.48,572.58
2016,11,24,10,0,821.0,86.0,2.0,18.0,488.0,718.9,566.59
2016,11,24,10,15,835.0,88.0,1.95,18.5,520.0,706.78,554.82
2016,11,24,10,30,849.0,90.0,1.9,19.0,552.0,690.84,539.59
2016,11,24,10,45,855.0,93.5,1.9,19.5,576.0,667.4,519.06
2016,11,24,11,0,861.0,97.0,1.9,20.0,600.0,640.56,495.87
2016,11,24,11,15,867.0,98.0,1.9,20.5,617.0,607.97,468.2
2016,11,24,11,30,873.0,99.0,1.9,21.0,634.0,572.31,437.77
2016,11,24,11,45,881.5,97.0,1.9,21.5,644.0,532.15,403.42
2016,11,24,12,0,890.0,95.0,1.9,22.0,654.0,488.47,365.6
2016,11,24,12,15,890.0,95.0,1.95,22.0,654.5,442.09,325.68
2016,11,24,12,30,890.0,95.0,2.0,22.0,655.0,393.83,283.29
2016,11,24,12,45,885.5,95.0,2.1,22.5,647.0,342.55,237.58
2016,11,24,13,0,881.0,95.0,2.2,23.0,639.0,290.24,191.27
2016,11,24,13,15,875.0,94.0,2.2,23.0,623.0,231.37,141.92
2016,11,24,13,30,869.0,93.0,2.2,23.0,607.0,175.91,99.91
2016,11,24,13,45,857.5,92.5,2.2,23.5,583.0,120.32,68.18
2016,11,24,14,0,846.0,92.0,2.2,24.0,559.0,78.54,61.01
2016,11,24,14,15,832.0,90.0,2.15,24.0,527.5,77.17,60.02
2016,11,24,14,30,818.0,88.0,2.1,24.0,496.0,75.81,59.0
2016,11,24,14,45,578.5,129.0,2.1,24.0,407.0,93.45,74.05
2016,11,24,15,0,339.0,170.0,2.1,24.0,318.0,115.36,92.65
2016,11,24,15,15,530.0,122.5,1.9,23.5,327.0,87.78,69.69
2016,11,24,15,30,721.0,75.0,1.7,23.0,336.0,60.85,46.98
2016,11,24,15,45,677.5,70.5,1.5,22.5,289.5,57.33,44.13
2016,11,24,16,0,634.0,66.0,1.3,22.0,243.0,53.84,41.2
2016,11,24,16,15,572.0,59.0,1.2,21.0,195.5,48.29,36.43
2016,11,24,16,30,510.0,52.0,1.1,20.0,148.0,42.77,31.48
2016,11,24,16,45,402.5,42.0,1.05,19.5,103.0,34.54,23.88
2016,11,24,17,0,295.0,32.0,1.0,19.0,58.0,26.42,15.2
2016,11,24,17,15,147.5,16.0,1.0,18.5,29.0,13.05,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,92.0,13.5,0.7,14.5,20.0,80.01,0.0
2016,11,25,7,30,184.0,27.0,0.7,15.0,40.0,217.87,122.82
2016,11,25,7,45,287.5,40.5,0.75,15.5,80.0,322.54,255.71
2016,11,25,8,0,391.0,54.0,0.8,16.0,120.0,420.28,339.1
2016,11,25,8,15,461.0,63.0,0.85,16.5,165.5,487.65,393.75
2016,11,25,8,30,531.0,72.0,0.9,17.0,211.0,552.73,443.98
2016,11,25,8,45,553.5,84.0,1.0,17.5,253.0,580.38,464.57
2016,11,25,9,0,576.0,96.0,1.1,18.0,295.0,605.07,482.24
2016,11,25,9,15,288.0,55.5,1.25,18.0,155.0,318.76,261.17
2016,11,25,9,30,0.0,15.0,1.4,18.0,15.0,11.42,3.96
2016,11,25,9,45,0.0,17.0,1.6,18.5,17.0,12.96,5.28
2016,11,25,10,0,0.0,19.0,1.8,19.0,19.0,14.5,6.53
2016,11,25,10,15,0.0,20.5,2.0,19.0,20.5,15.66,7.47
2016,11,25,10,30,0.0,22.0,2.2,19.0,22.0,16.81,8.41
2016,11,25,10,45,0.0,43.0,2.45,19.5,43.0,32.95,21.77
2016,11,25,11,0,0.0,64.0,2.7,20.0,64.0,49.16,35.04
2016,11,25,11,15,0.0,86.5,2.85,20.0,86.5,66.61,49.29
2016,11,25,11,30,0.0,109.0,3.0,20.0,109.0,84.19,63.58
2016,11,25,11,45,0.0,119.5,3.15,20.0,119.5,92.25,70.07
2016,11,25,12,0,0.0,130.0,3.3,20.0,130.0,100.16,76.46
2016,11,25,12,15,9.5,182.0,3.35,20.0,188.0,143.02,110.88
2016,11,25,12,30,19.0,234.0,3.4,20.0,246.0,183.0,142.48
2016,11,25,12,45,9.5,184.5,3.45,20.0,190.5,142.01,109.84
2016,11,25,13,0,0.0,135.0,3.5,20.0,135.0,102.69,78.52
2016,11,25,13,15,0.0,122.5,3.55,19.5,122.5,93.26,71.12
2016,11,25,13,30,0.0,110.0,3.6,19.0,110.0,83.97,63.75
2016,11,25,13,45,82.0,181.5,3.65,19.0,226.5,128.9,98.19
2016,11,25,14,0,164.0,253.0,3.7,19.0,343.0,160.68,132.17
2016,11,25,14,15,220.0,233.0,3.7,19.0,346.5,151.63,124.73
2016,11,25,14,30,276.0,213.0,3.7,19.0,350.0,137.61,113.1
2016,11,25,14,45,174.5,198.5,3.7,19.0,283.0,131.71,108.35
2016,11,25,15,0,73.0,184.0,3.7,19.0,216.0,124.54,102.47
2016,11,25,15,15,60.5,168.5,3.65,18.5,193.0,114.56,94.33
2016,11,25,15,30,48.0,153.0,3.6,18.0,170.0,104.37,85.89
2016,11,25,15,45,41.0,132.5,3.6,18.0,145.5,91.38,74.71
2016,11,25,16,0,34.0,112.0,3.6,18.0,121.0,78.12,63.13
2016,11,25,16,15,127.5,97.0,3.45,17.5,122.0,68.11,54.3
2016,11,25,16,30,221.0,82.0,3.3,17.0,123.0,58.51,45.56
2016,11,25,16,45,160.5,59.0,3.2,16.5,84.0,42.69,31.16
2016,11,25,17,0,100.0,36.0,3.1,16.0,45.0,26.57,15.43
2016,11,25,17,15,50.0,18.0,3.1,15.5,22.5,14.16,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,69.0,13.5,2.6,10.0,18.0,62.52,0.0
2016,11,26,7,30,138.0,27.0,2.7,10.0,36.0,181.03,94.56
2016,11,26,7,45,240.0,43.0,2.85,10.5,76.0,289.81,236.04
2016,11,26,8,0,342.0,59.0,3.0,11.0,116.0,387.12,324.06
2016,11,26,8,15,411.0,70.0,2.95,11.5,160.5,451.85,380.3
2016,11,26,8,30,480.0,81.0,2.9,12.0,205.0,516.05,433.01
2016,11,26,8,45,529.0,89.0,2.9,13.0,250.0,564.78,470.38
2016,11,26,9,0,578.0,97.0,2.9,14.0,295.0,606.56,500.7
2016,11,26,9,15,611.0,103.0,2.85,14.5,337.0,630.03,516.61
2016,11,26,9,30,644.0,109.0,2.8,15.0,379.0,649.77,529.09
2016,11,26,9,45,669.0,113.5,2.8,16.0,416.0,657.96,531.47
2016,11,26,10,0,694.0,118.0,2.8,17.0,453.0,662.26,530.78
2016,11,26,10,15,711.0,121.0,2.65,17.5,484.5,655.34,521.89
2016,11,26,10,30,728.0,124.0,2.5,18.0,516.0,644.73,510.21
2016,11,26,10,45,742.0,126.0,2.4,18.5,540.5,627.43,493.69
2016,11,26,11,0,756.0,128.0,2.3,19.0,565.0,606.58,474.39
2016,11,26,11,15,548.5,195.5,2.2,19.0,517.5,507.68,396.38
2016,11,26,11,30,341.0,263.0,2.1,19.0,470.0,415.36,323.76
2016,11,26,11,45,331.0,269.5,2.05,19.5,473.0,393.29,304.77
2016,11,26,12,0,321.0,276.0,2.0,20.0,476.0,370.88,285.06
2016,11,26,12,15,228.0,286.0,1.95,20.0,428.5,313.74,240.45
2016,11,26,12,30,135.0,296.0,1.9,20.0,381.0,270.25,207.28
2016,11,26,12,45,86.0,275.0,1.85,20.5,329.0,227.05,173.86
2016,11,26,13,0,37.0,254.0,1.8,21.0,277.0,192.16,147.6
2016,11,26,13,15,23.5,228.0,1.75,21.0,242.5,170.6,131.2
2016,11,26,13,30,10.0,202.0,1.7,21.0,208.0,148.46,114.4
2016,11,26,13,45,5.0,179.0,1.65,21.5,182.0,130.88,100.63
2016,11,26,14,0,0.0,156.0,1.6,22.0,156.0,114.45,91.72
2016,11,26,14,15,78.0,189.5,1.6,21.5,228.0,130.84,105.86
2016,11,26,14,30,156.0,223.0,1.6,21.0,300.0,144.46,117.69
2016,11,26,14,45,127.5,205.0,1.6,21.0,265.0,134.02,109.14
2016,11,26,15,0,99.0,187.0,1.6,21.0,230.0,126.5,103.08
2016,11,26,15,15,90.0,170.0,1.55,20.5,206.0,115.77,94.42
2016,11,26,15,30,81.0,153.0,1.5,20.0,182.0,104.81,85.44
2016,11,26,15,45,71.0,132.5,1.45,20.0,155.5,91.74,74.32
2016,11,26,16,0,61.0,112.0,1.4,20.0,129.0,78.39,62.79
2016,11,26,16,15,48.0,91.0,1.25,19.5,103.0,64.47,50.68
2016,11,26,16,30,35.0,70.0,1.1,19.0,77.0,50.3,38.1
2016,11,26,16,45,17.5,49.5,0.95,18.5,53.0,36.16,25.34
2016,11,26,17,0,0.0,29.0,0.8,18.0,29.0,21.68,11.41
2016,11,26,17,15,0.0,14.5,0.85,17.5,14.5,11.41,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,107.5,12.0,2.5,12.0,19.0,90.08,0.0
2016,11,27,7,30,215.0,24.0,2.6,12.0,38.0,232.32,107.21
2016,11,27,7,45,323.5,36.5,2.75,12.5,78.5,345.38,278.18
2016,11,27,8,0,432.0,49.0,2.9,13.0,119.0,446.16,368.63
2016,11,27,8,15,502.0,57.0,2.95,13.5,165.0,511.81,424.8
2016,11,27,8,30,572.0,65.0,3.0,14.0,211.0,575.35,476.38
2016,11,27,8,45,369.5,102.5,3.15,15.0,204.0,448.14,372.97
2016,11,27,9,0,167.0,140.0,3.3,16.0,197.0,291.9,241.93
2016,11,27,9,15,150.0,159.5,3.7,16.5,216.0,293.17,242.07
2016,11,27,9,30,133.0,179.0,4.1,17.0,235.0,293.63,240.88
2016,11,27,9,45,181.0,194.5,4.55,18.0,277.5,337.52,275.86
2016,11,27,10,0,229.0,210.0,5.0,19.0,320.0,378.61,307.72
2016,11,27,10,15,114.5,161.0,5.15,19.5,216.0,235.23,189.84
2016,11,27,10,30,0.0,112.0,5.3,20.0,112.0,87.36,66.51
2016,11,27,10,45,0.0,121.5,5.5,21.0,121.5,94.84,72.31
2016,11,27,11,0,0.0,131.0,5.7,22.0,131.0,102.21,77.88
2016,11,27,11,15,0.0,147.0,5.75,22.0,147.0,114.68,87.86
2016,11,27,11,30,0.0,163.0,5.8,22.0,163.0,126.88,97.59
2016,11,27,11,45,10.0,198.0,5.9,22.5,204.0,158.54,122.68
2016,11,27,12,0,20.0,233.0,6.0,23.0,245.0,188.23,145.82
2016,11,27,12,15,62.0,262.5,6.0,23.0,301.0,226.71,175.44
2016,11,27,12,30,104.0,292.0,6.0,23.0,357.0,254.67,195.92
2016,11,27,12,45,54.0,239.5,6.05,23.5,273.5,193.53,148.15
2016,11,27,13,0,4.0,187.0,6.1,24.0,190.0,140.88,107.73
2016,11,27,13,15,15.5,209.0,6.1,24.0,218.5,156.46,119.75
2016,11,27,13,30,27.0,231.0,6.1,24.0,247.0,169.19,129.51
2016,11,27,13,45,62.0,239.0,6.1,24.5,273.5,164.53,125.09
2016,11,27,14,0,97.0,247.0,6.1,25.0,300.0,161.99,130.53
2016,11,27,14,15,124.0,235.0,6.0,24.5,299.0,150.37,121.35
2016,11,27,14,30,151.0,223.0,5.9,24.0,298.0,144.31,116.77
2016,11,27,14,45,226.0,198.5,5.85,24.0,301.0,132.63,107.22
2016,11,27,15,0,301.0,174.0,5.8,24.0,304.0,116.9,94.2
2016,11,27,15,15,285.0,159.0,5.6,23.5,272.5,108.0,87.06
2016,11,27,15,30,269.0,144.0,5.4,23.0,241.0,98.86,79.6
2016,11,27,15,45,247.0,126.5,5.25,23.0,206.5,87.91,70.31
2016,11,27,16,0,225.0,109.0,5.1,23.0,172.0,76.65,60.62
2016,11,27,16,15,193.5,90.5,4.9,22.5,137.0,64.39,50.0
2016,11,27,16,30,162.0,72.0,4.7,22.0,102.0,51.83,38.9
2016,11,27,16,45,110.0,52.5,4.55,22.0,70.0,38.23,26.62
2016,11,27,17,0,58.0,33.0,4.4,22.0,38.0,24.52,13.24
2016,11,27,17,15,29.0,16.5,4.45,21.5,19.0,12.98,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,7,15,92.5,12.0,5.8,20.0,18.0,78.63,0.0
2016,11,28,7,30,185.0,24.0,5.8,20.0,36.0,208.42,76.83
2016,11,28,7,45,316.5,36.0,5.85,20.0,77.5,338.61,266.51
2016,11,28,8,0,448.0,48.0,5.9,20.0,119.0,456.74,371.48
2016,11,28,8,15,522.0,56.0,5.95,20.5,166.5,525.51,430.35
2016,11,28,8,30,596.0,64.0,6.0,21.0,214.0,592.18,484.64
2016,11,28,8,45,345.0,101.5,6.05,21.5,192.5,426.99,351.31
2016,11,28,9,0,94.0,139.0,6.1,22.0,171.0,233.3,188.98
2016,11,28,9,15,56.0,146.5,6.0,22.5,166.5,187.67,150.39
2016,11,28,9,30,18.0,154.0,5.9,23.0,162.0,146.28,114.99
2016,11,28,9,45,9.0,86.5,5.85,23.5,90.5,73.71,55.25
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,14.5,6.27
2016,11,28,10,15,439.0,50.5,5.85,24.0,284.0,380.11,309.27
2016,11,28,10,30,878.0,82.0,5.9,24.0,549.0,698.22,553.18
2016,11,28,10,45,895.5,81.5,5.95,24.5,577.0,672.72,529.34
2016,11,28,11,0,913.0,81.0,6.0,25.0,605.0,649.03,507.74
2016,11,28,11,15,921.0,82.0,5.9,25.0,624.0,617.39,480.3
2016,11,28,11,30,929.0,83.0,5.8,25.0,643.0,582.44,449.82
2016,11,28,11,45,939.0,81.5,5.75,25.0,655.0,542.95,415.34
2016,11,28,12,0,949.0,80.0,5.7,25.0,667.0,500.31,377.56
2016,11,28,12,15,950.0,80.0,5.6,25.0,668.0,452.33,334.79
2016,11,28,12,30,951.0,80.0,5.5,25.0,669.0,402.24,289.55
2016,11,28,12,45,952.0,78.5,5.45,25.0,662.5,349.02,241.41
2016,11,28,13,0,953.0,77.0,5.4,25.0,656.0,294.16,192.21
2016,11,28,13,15,947.0,76.0,5.45,24.5,640.0,236.94,143.68
2016,11,28,13,30,941.0,75.0,5.5,24.0,624.0,179.23,99.76
2016,11,28,13,45,933.5,73.5,5.55,24.0,600.0,120.82,66.22
2016,11,28,14,0,926.0,72.0,5.6,24.0,576.0,74.78,57.96
2016,11,28,14,15,650.5,133.0,5.45,24.0,477.5,95.42,75.53
2016,11,28,14,30,375.0,194.0,5.3,24.0,379.0,129.43,104.31
2016,11,28,14,45,583.0,131.5,5.2,24.0,394.5,95.57,75.94
2016,11,28,15,0,791.0,69.0,5.1,24.0,410.0,62.11,47.68
2016,11,28,15,15,802.0,64.5,4.6,23.5,380.0,59.02,45.25
2016,11,28,15,30,813.0,60.0,4.1,23.0,350.0,55.73,42.62
2016,11,28,15,45,774.0,56.5,3.65,22.5,302.5,52.36,39.85
2016,11,28,16,0,735.0,53.0,3.2,22.0,255.0,49.01,37.01
2016,11,28,16,15,675.0,47.5,2.8,21.0,205.5,43.83,32.53
2016,11,28,16,30,615.0,42.0,2.4,20.0,156.0,38.69,27.91
2016,11,28,16,45,507.5,34.5,2.0,19.0,109.0,31.57,21.34
2016,11,28,17,0,400.0,27.0,1.6,18.0,62.0,22.62,12.03
2016,11,28,17,15,200.0,13.5,1.5,17.5,31.0,10.62,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,11.0,1.95,11.0,18.0,94.47,0.0
2016,11,29,7,30,230.0,22.0,2.4,12.0,36.0,237.77,69.03
2016,11,29,7,45,347.0,33.5,2.9,13.0,77.0,359.4,286.03
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,465.32,382.35
2016,11,29,8,15,537.5,52.5,3.4,14.5,165.0,532.68,440.13
2016,11,29,8,30,611.0,60.0,3.4,15.0,212.0,598.15,493.2
2016,11,29,8,45,643.5,68.5,3.45,15.5,257.0,629.81,517.72
2016,11,29,9,0,676.0,77.0,3.5,16.0,302.0,658.4,538.63
2016,11,29,9,15,455.0,124.0,3.55,17.0,284.5,522.45,428.67
2016,11,29,9,30,234.0,171.0,3.6,18.0,267.0,378.22,308.86
2016,11,29,9,45,491.5,138.0,3.65,19.0,363.5,540.72,438.74
2016,11,29,10,0,749.0,105.0,3.7,20.0,460.0,685.88,547.48
2016,11,29,10,15,766.5,107.5,3.55,20.5,492.5,677.86,536.95
2016,11,29,10,30,784.0,110.0,3.4,21.0,525.0,666.05,524.41
2016,11,29,10,45,791.5,114.0,3.25,21.5,549.5,645.46,505.18
2016,11,29,11,0,799.0,118.0,3.1,22.0,574.0,621.52,483.35
2016,11,29,11,15,807.0,119.5,3.0,22.0,592.0,591.02,457.55
2016,11,29,11,30,815.0,121.0,2.9,22.0,610.0,559.27,430.31
2016,11,29,11,45,853.0,107.5,2.8,22.5,626.5,525.93,400.49
2016,11,29,12,0,891.0,94.0,2.7,23.0,643.0,486.62,365.25
2016,11,29,12,15,892.5,94.0,2.7,23.0,644.5,441.29,325.64
2016,11,29,12,30,894.0,94.0,2.7,23.0,646.0,393.92,283.55
2016,11,29,12,45,892.0,93.5,2.7,23.5,639.5,343.27,237.95
2016,11,29,13,0,890.0,93.0,2.7,24.0,633.0,291.33,191.63
2016,11,29,13,15,885.0,92.0,2.75,24.0,618.0,232.7,142.39
2016,11,29,13,30,880.0,91.0,2.8,24.0,603.0,177.24,100.22
2016,11,29,13,45,877.0,87.5,2.9,24.0,581.0,119.94,66.73
