Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,14,0,874.0,84.0,3.0,24.0,559.0,73.86,57.13
2016,11,29,14,15,861.5,82.0,3.05,24.0,528.5,72.37,56.03
2016,11,29,14,30,849.0,80.0,3.1,24.0,498.0,70.88,54.89
2016,11,29,14,45,838.5,75.5,3.2,24.0,462.5,67.62,52.25
2016,11,29,15,0,828.0,71.0,3.3,24.0,427.0,64.25,49.51
2016,11,29,15,15,802.5,68.0,3.0,23.5,384.5,61.64,47.5
2016,11,29,15,30,777.0,65.0,2.7,23.0,342.0,59.02,45.45
2016,11,29,15,45,740.5,60.5,2.45,22.5,295.5,55.06,42.18
2016,11,29,16,0,704.0,56.0,2.2,22.0,249.0,51.08,38.81
2016,11,29,16,15,643.0,50.5,2.05,21.0,200.5,46.02,34.44
2016,11,29,16,30,582.0,45.0,1.9,20.0,152.0,37.8,27.14
2016,11,29,16,45,476.0,36.5,1.75,19.0,106.0,30.5,20.42
2016,11,29,17,0,370.0,28.0,1.6,18.0,60.0,23.35,12.56
2016,11,29,17,15,185.0,14.0,1.6,17.5,30.0,11.02,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,154.5,9.5,4.05,7.5,18.5,122.49,0.0
2016,11,30,7,30,309.0,19.0,4.2,8.0,37.0,284.12,52.52
2016,11,30,7,45,442.0,28.0,4.35,8.5,81.5,415.56,334.72
2016,11,30,8,0,575.0,37.0,4.5,9.0,126.0,532.94,445.22
2016,11,30,8,15,645.0,42.5,4.7,9.5,175.0,596.75,502.61
2016,11,30,8,30,715.0,48.0,4.9,10.0,224.0,657.98,554.57
2016,11,30,8,45,763.0,51.5,5.15,11.0,273.5,696.26,584.89
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,731.02,610.86
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,738.14,614.09
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,749.2,620.1
2016,11,30,9,45,893.0,61.5,5.3,13.5,454.5,751.27,619.12
2016,11,30,10,0,917.0,63.0,5.3,14.0,495.0,749.26,615.05
2016,11,30,10,15,932.0,64.5,5.15,14.5,529.5,736.65,602.31
2016,11,30,10,30,947.0,66.0,5.0,15.0,564.0,720.05,585.78
2016,11,30,10,45,959.5,66.0,4.9,15.5,591.5,696.14,563.08
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,668.4,537.22
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,634.22,507.03
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,596.66,473.64
2016,11,30,11,45,991.5,67.0,4.5,16.5,667.5,554.61,435.22
2016,11,30,12,0,997.0,67.0,4.4,17.0,678.0,509.58,393.71
2016,11,30,12,15,998.0,67.0,4.3,17.0,680.0,459.93,348.51
2016,11,30,12,30,999.0,67.0,4.2,17.0,682.0,408.04,300.61
2016,11,30,12,45,998.5,66.0,4.1,17.5,675.0,352.86,249.08
2016,11,30,13,0,998.0,65.0,4.0,18.0,668.0,296.07,196.67
2016,11,30,13,15,993.5,64.5,3.95,18.0,652.5,237.55,145.46
2016,11,30,13,30,989.0,64.0,3.9,18.0,637.0,178.28,99.06
2016,11,30,13,45,982.0,63.0,3.85,18.0,613.0,117.97,63.62
2016,11,30,14,0,975.0,62.0,3.8,18.0,589.0,69.16,54.53
2016,11,30,14,15,963.5,61.0,3.75,18.0,557.5,67.73,53.43
2016,11,30,14,30,952.0,60.0,3.7,18.0,526.0,66.21,52.23
2016,11,30,14,45,933.0,59.5,3.65,18.0,487.5,64.8,51.12
2016,11,30,15,0,914.0,59.0,3.6,18.0,449.0,63.32,49.95
2016,11,30,15,15,890.0,56.5,3.35,17.5,405.0,60.24,47.48
2016,11,30,15,30,866.0,54.0,3.1,17.0,361.0,57.05,44.88
2016,11,30,15,45,830.5,50.5,2.85,16.5,313.0,52.87,41.33
2016,11,30,16,0,795.0,47.0,2.6,16.0,265.0,44.88,34.31
2016,11,30,16,15,739.0,42.5,2.25,15.0,214.5,40.31,30.28
2016,11,30,16,30,683.0,38.0,1.9,14.0,164.0,35.8,26.11
2016,11,30,16,45,584.0,31.0,1.6,13.0,115.5,28.93,19.64
2016,11,30,17,0,485.0,24.0,1.3,12.0,67.0,22.22,12.05
2016,11,30,17,15,242.5,12.0,1.3,11.5,33.5,9.44,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,9.5,1.5,4.5,17.5,117.02,0.0
2016,12,1,7,30,295.0,19.0,1.8,5.0,35.0,280.59,13.16
2016,12,1,7,45,415.5,29.5,2.1,6.0,78.0,406.75,325.37
2016,12,1,8,0,536.0,40.0,2.4,7.0,121.0,514.08,427.7
2016,12,1,8,15,607.0,46.5,2.35,7.5,169.5,569.91,477.16
2016,12,1,8,30,678.0,53.0,2.3,8.0,218.0,633.42,529.04
2016,12,1,8,45,719.0,58.0,2.3,9.0,265.0,668.44,555.14
2016,12,1,9,0,760.0,63.0,2.3,10.0,312.0,699.95,576.99
2016,12,1,9,15,789.0,66.5,2.45,11.0,356.0,716.54,587.39
2016,12,1,9,30,818.0,70.0,2.6,12.0,400.0,729.23,594.42
2016,12,1,9,45,837.0,73.0,2.8,13.0,439.0,729.75,592.37
2016,12,1,10,0,856.0,76.0,3.0,14.0,478.0,726.3,587.36
2016,12,1,10,15,870.0,78.0,3.1,14.5,510.5,714.13,576.17
2016,12,1,10,30,884.0,80.0,3.2,15.0,543.0,692.42,556.94
2016,12,1,10,45,893.5,81.5,3.35,16.0,568.5,669.74,535.76
2016,12,1,11,0,903.0,83.0,3.5,17.0,594.0,643.54,511.6
2016,12,1,11,15,909.0,84.0,3.4,17.0,612.0,611.37,483.65
2016,12,1,11,30,915.0,85.0,3.3,17.0,630.0,576.07,452.77
2016,12,1,11,45,919.5,85.0,3.2,17.5,639.5,536.11,416.87
2016,12,1,12,0,924.0,85.0,3.1,18.0,649.0,493.43,378.16
2016,12,1,12,15,924.0,85.0,3.05,18.0,650.5,446.41,336.12
2016,12,1,12,30,924.0,85.0,3.0,18.0,652.0,397.41,291.62
2016,12,1,12,45,921.5,84.5,3.0,18.5,645.0,345.5,243.88
2016,12,1,13,0,919.0,84.0,3.0,19.0,638.0,292.29,195.41
2016,12,1,13,15,913.5,83.5,2.95,19.0,622.5,237.44,147.94
2016,12,1,13,30,908.0,83.0,2.9,19.0,607.0,182.05,104.89
2016,12,1,13,45,577.0,162.0,2.85,19.5,490.5,144.24,95.89
2016,12,1,14,0,246.0,241.0,2.8,20.0,374.0,156.55,128.13
2016,12,1,14,15,554.0,159.0,2.75,19.5,436.5,108.47,87.88
2016,12,1,14,30,862.0,77.0,2.7,19.0,499.0,69.05,54.44
2016,12,1,14,45,785.0,81.5,2.7,19.0,443.5,70.91,56.21
2016,12,1,15,0,708.0,86.0,2.7,19.0,388.0,67.56,53.43
2016,12,1,15,15,739.5,76.0,2.5,18.5,364.0,66.65,52.88
2016,12,1,15,30,771.0,66.0,2.3,18.0,340.0,59.71,47.01
2016,12,1,15,45,733.0,62.0,2.1,18.0,293.5,56.16,43.96
2016,12,1,16,0,695.0,58.0,1.9,18.0,247.0,52.62,40.82
2016,12,1,16,15,634.5,52.0,1.7,16.5,199.0,43.54,32.93
2016,12,1,16,30,574.0,46.0,1.5,15.0,151.0,38.53,28.4
2016,12,1,16,45,470.0,37.0,1.35,14.0,105.5,30.88,21.24
2016,12,1,17,0,366.0,28.0,1.2,13.0,60.0,23.34,12.86
2016,12,1,17,15,183.0,14.0,1.2,12.5,30.0,11.02,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.75,9.0,6.0,4.72,0.0
2016,12,2,7,30,0.0,12.0,2.9,9.0,12.0,9.13,0.0
2016,12,2,7,45,0.0,30.0,3.05,9.5,30.0,26.94,16.01
2016,12,2,8,0,0.0,48.0,3.2,10.0,48.0,44.95,32.53
2016,12,2,8,15,4.5,67.5,3.25,10.5,68.5,66.95,52.1
2016,12,2,8,30,9.0,87.0,3.3,11.0,89.0,87.9,70.53
2016,12,2,8,45,16.5,105.0,3.4,11.5,110.0,108.67,88.6
2016,12,2,9,0,24.0,123.0,3.5,12.0,131.0,142.64,117.49
2016,12,2,9,15,106.5,146.5,3.6,12.5,188.5,244.13,204.49
2016,12,2,9,30,189.0,170.0,3.7,13.0,246.0,326.41,272.96
2016,12,2,9,45,106.0,174.5,3.8,14.0,218.5,259.38,214.18
2016,12,2,10,0,23.0,179.0,3.9,15.0,191.0,167.47,135.35
2016,12,2,10,15,78.0,208.0,4.0,15.5,249.0,244.23,198.99
2016,12,2,10,30,133.0,237.0,4.1,16.0,307.0,316.76,257.14
2016,12,2,10,45,115.5,247.5,4.25,16.5,310.0,292.34,235.97
2016,12,2,11,0,98.0,258.0,4.4,17.0,313.0,282.13,226.47
2016,12,2,11,15,50.5,220.5,4.35,17.0,249.0,212.8,169.78
2016,12,2,11,30,3.0,183.0,4.3,17.0,185.0,144.63,113.9
2016,12,2,11,45,3.5,185.5,4.3,17.0,188.0,145.68,114.73
2016,12,2,12,0,4.0,188.0,4.3,17.0,191.0,146.66,115.44
2016,12,2,12,15,2.0,103.5,4.3,17.0,105.0,80.49,61.23
2016,12,2,12,30,0.0,19.0,4.3,17.0,19.0,14.54,6.51
2016,12,2,12,45,0.0,60.5,4.3,17.0,60.5,46.48,33.18
2016,12,2,13,0,0.0,102.0,4.3,17.0,102.0,78.35,59.61
2016,12,2,13,15,0.0,72.5,4.3,17.0,72.5,55.75,40.9
2016,12,2,13,30,0.0,43.0,4.3,17.0,43.0,32.96,21.97
2016,12,2,13,45,0.0,39.0,4.35,17.0,39.0,29.87,19.42
2016,12,2,14,0,0.0,35.0,4.4,17.0,35.0,26.79,17.86
2016,12,2,14,15,89.5,126.5,4.45,16.5,170.5,89.83,73.02
2016,12,2,14,30,179.0,218.0,4.5,16.0,306.0,142.24,118.66
2016,12,2,14,45,94.0,185.0,4.6,16.0,231.0,126.52,105.28
2016,12,2,15,0,9.0,152.0,4.7,16.0,156.0,109.16,90.45
2016,12,2,15,15,5.0,137.5,4.55,15.5,139.5,99.07,82.01
2016,12,2,15,30,1.0,123.0,4.4,15.0,123.0,88.88,73.35
2016,12,2,15,45,0.5,106.0,4.3,15.0,106.0,77.07,63.01
2016,12,2,16,0,0.0,89.0,4.2,15.0,89.0,65.13,52.41
2016,12,2,16,15,0.0,71.0,4.1,14.5,71.0,52.43,41.07
2016,12,2,16,30,0.0,53.0,4.0,14.0,53.0,39.59,29.42
2016,12,2,16,45,0.0,36.5,3.9,14.0,36.5,27.61,18.36
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,15.25,6.38
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,7.87,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.0,4.55,8.0,1.0,0.75,0.0
2016,12,3,8,0,0.0,2.0,4.5,8.0,2.0,1.51,0.0
2016,12,3,8,15,0.0,2.5,4.45,8.0,2.5,1.89,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.27,0.0
2016,12,3,8,45,0.0,4.0,4.35,8.5,4.0,3.03,0.0
2016,12,3,9,0,0.0,5.0,4.3,9.0,5.0,3.79,0.0
2016,12,3,9,15,0.0,47.0,4.35,9.0,47.0,35.93,25.79
2016,12,3,9,30,0.0,89.0,4.4,9.0,89.0,69.97,55.25
2016,12,3,9,45,2.5,124.0,4.5,9.0,125.0,102.69,83.33
2016,12,3,10,0,5.0,159.0,4.6,9.0,161.0,135.31,111.0
2016,12,3,10,15,2.5,88.0,4.65,9.0,89.0,69.59,54.56
2016,12,3,10,30,0.0,17.0,4.7,9.0,17.0,12.98,5.6
2016,12,3,10,45,0.0,17.0,4.8,9.0,17.0,12.99,5.59
2016,12,3,11,0,0.0,17.0,4.9,9.0,17.0,12.99,5.58
2016,12,3,11,15,0.0,15.5,5.05,9.0,15.5,11.85,4.58
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,10.71,3.58
2016,12,3,11,45,0.0,69.0,5.4,9.5,69.0,53.05,39.86
2016,12,3,12,0,0.0,124.0,5.6,10.0,124.0,95.56,75.82
2016,12,3,12,15,0.0,69.0,5.6,10.0,69.0,53.06,39.73
2016,12,3,12,30,0.0,14.0,5.6,10.0,14.0,10.71,3.53
2016,12,3,12,45,0.0,22.0,5.65,10.0,22.0,16.84,8.8
2016,12,3,13,0,0.0,30.0,5.7,10.0,30.0,22.98,14.07
2016,12,3,13,15,0.0,39.5,5.6,10.0,39.5,30.28,20.34
2016,12,3,13,30,0.0,49.0,5.5,10.0,49.0,37.58,26.63
2016,12,3,13,45,0.0,67.5,5.4,10.0,67.5,51.85,38.89
2016,12,3,14,0,0.0,86.0,5.3,10.0,86.0,66.17,53.69
2016,12,3,14,15,0.0,68.5,5.15,10.0,68.5,52.59,41.65
2016,12,3,14,30,0.0,51.0,5.0,10.0,51.0,39.06,29.6
2016,12,3,14,45,0.0,36.5,4.9,10.0,36.5,27.9,19.6
2016,12,3,15,0,0.0,22.0,4.8,10.0,22.0,16.77,9.57
2016,12,3,15,15,0.0,20.0,4.4,10.0,20.0,15.23,8.21
2016,12,3,15,30,0.0,18.0,4.0,10.0,18.0,13.7,6.84
2016,12,3,15,45,0.0,15.5,3.6,10.0,15.5,11.78,5.11
2016,12,3,16,0,0.0,13.0,3.2,10.0,13.0,9.87,3.36
2016,12,3,16,15,0.0,10.5,2.9,9.5,10.5,7.96,1.6
2016,12,3,16,30,0.0,8.0,2.6,9.0,8.0,6.06,0.0
2016,12,3,16,45,0.0,5.5,2.35,9.0,5.5,4.16,0.0
2016,12,3,17,0,0.0,3.0,2.1,9.0,3.0,2.27,0.0
2016,12,3,17,15,0.0,1.5,1.85,9.0,1.5,1.18,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,9.0,1.5,1.18,0.0
2016,12,4,7,30,0.0,3.0,4.1,9.0,3.0,2.27,0.0
2016,12,4,7,45,0.0,8.0,4.2,9.0,8.0,6.06,0.0
2016,12,4,8,0,0.0,13.0,4.3,9.0,13.0,9.86,2.74
2016,12,4,8,15,0.0,19.5,4.45,9.0,19.5,14.82,7.19
2016,12,4,8,30,0.0,26.0,4.6,9.0,26.0,19.79,11.64
2016,12,4,8,45,0.0,32.5,4.75,9.5,32.5,24.78,16.01
2016,12,4,9,0,0.0,39.0,4.9,10.0,39.0,29.77,20.34
2016,12,4,9,15,0.0,22.5,5.1,10.0,22.5,17.14,9.3
2016,12,4,9,30,0.0,6.0,5.3,10.0,6.0,4.56,0.0
2016,12,4,9,45,0.0,7.0,5.5,10.0,7.0,5.33,0.0
2016,12,4,10,0,0.0,8.0,5.7,10.0,8.0,6.09,0.0
2016,12,4,10,15,0.0,21.5,5.35,10.0,21.5,16.41,8.55
2016,12,4,10,30,0.0,35.0,5.0,10.0,35.0,26.77,17.47
2016,12,4,10,45,0.0,26.0,4.65,10.5,26.0,19.88,11.46
2016,12,4,11,0,0.0,17.0,4.3,11.0,17.0,12.99,5.5
2016,12,4,11,15,23.5,134.0,4.4,11.0,148.0,122.91,99.09
2016,12,4,11,30,47.0,251.0,4.5,11.0,279.0,231.67,189.06
2016,12,4,11,45,26.5,222.0,4.65,11.0,238.0,185.85,150.73
2016,12,4,12,0,6.0,193.0,4.8,11.0,197.0,151.46,122.15
2016,12,4,12,15,17.5,218.0,5.05,11.0,229.0,173.45,140.26
2016,12,4,12,30,29.0,243.0,5.3,11.0,261.0,194.44,157.24
2016,12,4,12,45,14.5,206.5,5.55,11.0,216.0,159.36,128.4
2016,12,4,13,0,0.0,170.0,5.8,11.0,171.0,127.88,102.67
2016,12,4,13,15,0.0,147.0,5.75,11.0,147.5,110.78,88.41
2016,12,4,13,30,0.0,124.0,5.7,11.0,124.0,93.94,74.32
2016,12,4,13,45,0.0,113.0,5.7,11.0,113.0,85.78,67.53
2016,12,4,14,0,0.0,102.0,5.7,11.0,102.0,77.73,63.73
2016,12,4,14,15,0.0,88.5,5.45,11.0,88.5,67.98,55.19
2016,12,4,14,30,0.0,75.0,5.2,11.0,75.0,57.6,46.05
2016,12,4,14,45,0.0,66.5,4.95,11.0,66.5,51.01,40.26
2016,12,4,15,0,0.0,58.0,4.7,11.0,58.0,44.43,34.45
2016,12,4,15,15,0.0,52.0,4.55,11.0,52.0,39.79,30.36
2016,12,4,15,30,0.0,46.0,4.4,11.0,46.0,35.16,26.24
2016,12,4,15,45,0.0,39.5,4.25,11.0,39.5,30.15,21.74
2016,12,4,16,0,0.0,33.0,4.1,11.0,33.0,25.16,17.2
2016,12,4,16,15,0.0,26.5,4.0,10.5,26.5,20.18,12.65
2016,12,4,16,30,0.0,20.0,3.9,10.0,20.0,15.2,8.04
2016,12,4,16,45,0.0,13.5,3.8,10.0,13.5,10.24,3.39
2016,12,4,17,0,0.0,7.0,3.7,10.0,7.0,5.3,0.0
2016,12,4,17,15,0.0,3.5,3.75,10.0,3.5,2.75,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.9,8.0,1.5,1.18,0.0
2016,12,5,7,30,0.0,3.0,2.9,8.0,3.0,2.27,0.0
2016,12,5,7,45,0.0,9.5,2.9,8.0,9.5,7.2,0.0
2016,12,5,8,0,0.0,16.0,2.9,8.0,16.0,12.15,4.73
2016,12,5,8,15,0.0,23.0,2.8,8.0,23.0,17.5,9.57
2016,12,5,8,30,0.0,30.0,2.7,8.0,30.0,22.86,14.4
2016,12,5,8,45,0.0,37.5,2.65,8.5,37.5,28.62,19.48
2016,12,5,9,0,0.0,45.0,2.6,9.0,45.0,34.39,24.49
2016,12,5,9,15,0.0,70.0,2.6,9.0,70.0,53.8,41.37
2016,12,5,9,30,0.0,95.0,2.6,9.0,95.0,75.56,60.09
2016,12,5,9,45,47.0,148.0,2.6,9.5,169.5,171.11,142.62
2016,12,5,10,0,94.0,201.0,2.6,10.0,244.0,257.14,214.32
2016,12,5,10,15,89.0,214.5,2.6,10.0,257.5,259.55,215.16
2016,12,5,10,30,84.0,228.0,2.6,10.0,271.0,261.77,216.13
2016,12,5,10,45,42.0,183.0,2.6,10.5,204.5,183.93,150.47
2016,12,5,11,0,0.0,138.0,2.6,11.0,138.0,108.12,86.16
2016,12,5,11,15,0.0,132.0,2.6,11.0,132.0,102.76,81.65
2016,12,5,11,30,0.0,126.0,2.6,11.0,126.0,97.63,77.26
2016,12,5,11,45,2.0,156.0,2.65,11.0,157.0,121.83,97.47
2016,12,5,12,0,4.0,186.0,2.7,11.0,188.0,145.2,116.79
2016,12,5,12,15,30.5,226.0,2.7,11.0,244.5,187.49,151.22
2016,12,5,12,30,57.0,266.0,2.7,11.0,301.0,220.82,177.51
2016,12,5,12,45,53.0,261.0,2.7,11.0,293.0,208.65,167.15
2016,12,5,13,0,49.0,256.0,2.7,11.0,285.0,196.96,157.43
2016,12,5,13,15,29.0,226.0,2.75,11.0,243.5,167.14,133.67
2016,12,5,13,30,9.0,196.0,2.8,11.0,202.0,144.36,115.9
2016,12,5,13,45,7.0,186.0,2.9,11.5,190.5,135.44,108.64
2016,12,5,14,0,5.0,176.0,3.0,12.0,179.0,127.04,106.59
2016,12,5,14,15,2.5,136.0,3.0,12.0,137.5,100.79,83.83
2016,12,5,14,30,0.0,96.0,3.0,12.0,96.0,73.12,59.62
2016,12,5,14,45,0.0,56.0,3.0,12.0,56.0,42.9,32.86
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,12.19,5.35
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,10.65,3.99
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,9.12,2.62
2016,12,5,15,45,291.5,42.5,2.6,12.0,121.5,32.22,23.54
2016,12,5,16,0,583.0,73.0,2.5,12.0,231.0,58.67,47.29
2016,12,5,16,15,519.0,65.0,2.2,11.5,185.0,52.56,41.7
2016,12,5,16,30,455.0,57.0,1.9,11.0,139.0,46.47,35.95
2016,12,5,16,45,368.0,44.0,1.65,11.0,97.0,36.07,26.07
2016,12,5,17,0,281.0,31.0,1.4,11.0,55.0,25.57,14.8
2016,12,5,17,15,140.5,15.5,1.3,10.5,27.5,12.2,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,108.0,8.5,3.1,7.0,12.5,6.69,0.0
2016,12,6,7,30,216.0,17.0,3.2,7.0,25.0,174.8,0.0
2016,12,6,7,45,364.5,27.0,3.3,7.0,66.5,362.13,276.83
2016,12,6,8,0,513.0,37.0,3.4,7.0,108.0,488.62,407.03
2016,12,6,8,15,590.0,44.0,3.55,7.5,156.0,549.04,462.84
2016,12,6,8,30,667.0,51.0,3.7,8.0,204.0,617.62,521.25
2016,12,6,8,45,720.0,54.5,3.9,9.0,252.5,660.48,555.48
2016,12,6,9,0,773.0,58.0,4.1,10.0,301.0,699.67,585.03
2016,12,6,9,15,803.0,61.0,4.3,10.5,345.5,716.6,597.44
2016,12,6,9,30,833.0,64.0,4.5,11.0,390.0,729.67,606.39
2016,12,6,9,45,854.5,66.0,4.75,11.5,429.5,731.11,606.31
2016,12,6,10,0,876.0,68.0,5.0,12.0,469.0,721.94,597.92
2016,12,6,10,15,890.5,70.0,5.0,12.0,502.0,710.88,588.15
2016,12,6,10,30,905.0,72.0,5.0,12.0,535.0,695.99,574.07
2016,12,6,10,45,557.5,163.5,5.0,12.5,453.0,534.67,439.92
2016,12,6,11,0,210.0,255.0,5.0,13.0,371.0,359.57,293.98
2016,12,6,11,15,220.0,263.0,4.9,13.0,388.0,358.22,292.06
2016,12,6,11,30,230.0,271.0,4.8,13.0,405.0,355.21,288.18
2016,12,6,11,45,141.0,266.0,4.75,13.5,349.0,291.36,234.94
2016,12,6,12,0,52.0,261.0,4.7,14.0,293.0,229.47,184.1
2016,12,6,12,15,30.5,232.0,4.6,14.0,250.5,192.14,153.65
2016,12,6,12,30,9.0,203.0,4.5,14.0,208.0,157.1,125.19
2016,12,6,12,45,8.5,200.0,4.45,14.5,205.0,152.98,121.57
2016,12,6,13,0,8.0,197.0,4.4,15.0,202.0,148.92,118.02
2016,12,6,13,15,4.0,162.0,4.35,15.0,164.5,122.11,96.18
2016,12,6,13,30,0.0,127.0,4.3,15.0,127.0,96.06,74.91
2016,12,6,13,45,0.0,124.0,4.25,15.0,124.0,93.49,72.88
2016,12,6,14,0,0.0,121.0,4.2,15.0,121.0,90.92,74.23
2016,12,6,14,15,3.0,143.5,4.15,15.0,145.5,105.72,87.24
2016,12,6,14,30,6.0,166.0,4.1,15.0,170.0,119.49,99.37
2016,12,6,14,45,3.0,143.0,4.1,15.0,145.0,104.25,86.3
2016,12,6,15,0,0.0,120.0,4.1,15.0,120.0,88.66,72.85
2016,12,6,15,15,0.0,107.5,3.95,14.5,107.5,79.78,65.34
2016,12,6,15,30,0.0,95.0,3.8,14.0,95.0,70.81,57.65
2016,12,6,15,45,298.5,84.5,3.7,13.5,165.5,60.71,48.82
2016,12,6,16,0,597.0,74.0,3.6,13.0,236.0,59.6,47.9
2016,12,6,16,15,532.0,65.5,3.25,12.5,189.0,53.08,41.99
2016,12,6,16,30,467.0,57.0,2.9,12.0,142.0,46.56,35.87
2016,12,6,16,45,350.5,45.5,2.55,11.5,98.5,37.22,27.01
2016,12,6,17,0,234.0,34.0,2.2,11.0,55.0,25.81,15.01
2016,12,6,17,15,117.0,17.0,2.25,10.5,27.5,13.38,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,159.0,16.0,1.5,4.0,22.0,131.19,0.0
2016,12,7,7,45,286.5,29.0,1.75,4.5,60.0,304.04,230.25
2016,12,7,8,0,414.0,42.0,2.0,5.0,98.0,416.8,348.87
2016,12,7,8,15,492.5,50.5,1.9,5.5,143.5,488.7,412.89
2016,12,7,8,30,571.0,59.0,1.8,6.0,189.0,558.93,471.31
2016,12,7,8,45,617.0,66.0,1.75,7.0,234.5,599.6,502.62
2016,12,7,9,0,663.0,73.0,1.7,8.0,280.0,637.29,529.79
2016,12,7,9,15,697.0,78.0,1.7,8.5,323.0,659.87,545.35
2016,12,7,9,30,731.0,83.0,1.7,9.0,366.0,678.82,557.63
2016,12,7,9,45,365.5,109.0,1.7,10.0,250.5,412.41,343.88
2016,12,7,10,0,0.0,135.0,1.7,11.0,135.0,109.69,87.64
2016,12,7,10,15,0.0,142.0,1.6,11.0,142.0,114.45,92.0
2016,12,7,10,30,0.0,149.0,1.5,11.0,149.0,119.28,95.84
2016,12,7,10,45,0.0,156.5,1.45,11.5,156.5,124.56,99.86
2016,12,7,11,0,0.0,164.0,1.4,12.0,164.0,129.8,103.83
2016,12,7,11,15,0.0,137.5,1.3,12.5,137.5,107.23,84.77
2016,12,7,11,30,0.0,111.0,1.2,13.0,111.0,85.8,66.74
2016,12,7,11,45,12.5,173.0,1.15,13.5,180.5,140.39,111.66
2016,12,7,12,0,25.0,235.0,1.1,14.0,250.0,192.51,153.23
2016,12,7,12,15,29.5,241.0,1.0,14.0,259.0,198.69,157.6
2016,12,7,12,30,34.0,247.0,0.9,14.0,268.0,199.4,157.69
2016,12,7,12,45,34.0,245.0,0.8,14.0,265.5,192.27,151.61
2016,12,7,13,0,34.0,243.0,0.7,14.0,263.0,185.06,145.55
2016,12,7,13,15,32.0,235.5,0.6,14.0,254.5,173.87,136.5
2016,12,7,13,30,30.0,228.0,0.5,14.0,246.0,163.05,127.95
2016,12,7,13,45,18.5,205.0,0.45,14.5,216.0,148.33,116.72
2016,12,7,14,0,7.0,182.0,0.4,15.0,186.0,130.76,107.84
2016,12,7,14,15,5.5,173.0,0.55,15.0,176.0,124.53,102.9
2016,12,7,14,30,4.0,164.0,0.7,15.0,166.0,118.2,97.77
2016,12,7,14,45,2.0,139.0,0.85,15.0,140.0,101.66,83.78
2016,12,7,15,0,0.0,114.0,1.0,15.0,114.0,84.69,69.26
2016,12,7,15,15,0.0,102.0,1.05,15.0,102.0,76.12,61.93
2016,12,7,15,30,0.0,90.0,1.1,15.0,90.0,67.46,54.44
2016,12,7,15,45,269.0,85.0,1.2,15.0,158.0,60.64,48.48
2016,12,7,16,0,538.0,80.0,1.3,15.0,226.0,63.57,51.04
2016,12,7,16,15,474.0,70.5,1.2,14.0,181.0,56.5,44.77
2016,12,7,16,30,410.0,61.0,1.1,13.0,136.0,46.31,35.53
2016,12,7,16,45,315.0,47.0,1.05,12.5,94.5,35.68,25.58
2016,12,7,17,0,220.0,33.0,1.0,12.0,53.0,25.04,14.4
2016,12,7,17,15,110.0,16.5,1.1,11.5,26.5,12.98,0.0
2016,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,11.8,0.0
2016,12,8,7,45,102.5,32.5,7.35,3.5,46.0,151.43,111.87
2016,12,8,8,0,205.0,50.0,7.5,4.0,77.0,266.07,226.86
2016,12,8,8,15,256.0,66.5,7.65,4.0,114.5,322.09,280.94
2016,12,8,8,30,307.0,83.0,7.8,4.0,152.0,377.66,332.45
2016,12,8,8,45,370.5,90.0,8.0,4.0,192.0,429.7,379.84
2016,12,8,9,0,434.0,97.0,8.2,4.0,232.0,480.22,424.5
2016,12,8,9,15,339.0,127.0,8.25,4.0,242.0,415.95,366.64
2016,12,8,9,30,244.0,157.0,8.3,4.0,252.0,369.75,323.55
2016,12,8,9,45,242.5,177.5,8.35,4.5,280.0,381.27,331.6
2016,12,8,10,0,241.0,198.0,8.4,5.0,308.0,390.9,337.78
2016,12,8,10,15,240.0,211.0,8.35,5.0,326.5,376.13,324.07
2016,12,8,10,30,239.0,224.0,8.3,5.0,345.0,375.83,322.44
2016,12,8,10,45,236.5,238.5,8.3,5.5,363.5,374.9,319.64
2016,12,8,11,0,234.0,253.0,8.3,6.0,382.0,372.75,315.79
2016,12,8,11,15,118.0,215.5,8.25,6.0,281.0,257.95,216.98
2016,12,8,11,30,2.0,178.0,8.2,6.0,180.0,140.32,115.47
2016,12,8,11,45,2.5,181.0,8.15,6.0,183.0,141.85,116.73
2016,12,8,12,0,3.0,184.0,8.1,6.0,186.0,143.3,117.89
2016,12,8,12,15,39.5,229.0,8.05,5.5,253.0,193.67,160.46
2016,12,8,12,30,76.0,274.0,8.0,5.0,320.0,233.65,193.42
2016,12,8,12,45,77.0,271.0,7.95,5.0,317.0,223.04,183.73
2016,12,8,13,0,78.0,268.0,7.9,5.0,314.0,212.22,173.96
2016,12,8,13,15,44.0,232.5,7.8,5.0,258.5,174.38,142.96
2016,12,8,13,30,10.0,197.0,7.7,5.0,203.0,145.22,119.72
2016,12,8,13,45,6.5,185.0,7.6,5.0,189.0,134.81,111.18
2016,12,8,14,0,3.0,173.0,7.5,5.0,175.0,125.06,107.97
2016,12,8,14,15,65.0,194.5,7.35,4.5,226.0,132.89,115.43
2016,12,8,14,30,127.0,216.0,7.2,4.0,277.0,140.05,122.33
2016,12,8,14,45,270.0,183.5,7.05,4.0,301.0,121.61,105.85
2016,12,8,15,0,413.0,151.0,6.9,4.0,325.0,103.03,89.16
2016,12,8,15,15,390.5,141.0,6.7,4.0,292.5,97.19,84.02
2016,12,8,15,30,368.0,131.0,6.5,4.0,260.0,91.23,78.7
2016,12,8,15,45,351.5,114.5,6.35,4.0,224.5,80.99,69.36
2016,12,8,16,0,335.0,98.0,6.2,4.0,189.0,70.42,59.59
2016,12,8,16,15,302.0,82.0,5.95,3.5,152.0,59.68,49.58
2016,12,8,16,30,269.0,66.0,5.7,3.0,115.0,48.65,39.1
2016,12,8,16,45,216.0,48.5,5.5,3.0,80.5,36.15,27.01
2016,12,8,17,0,163.0,31.0,5.3,3.0,46.0,23.39,13.69
2016,12,8,17,15,81.5,15.5,5.1,2.5,23.0,11.77,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,204.0,14.0,3.5,-1.0,21.0,162.65,0.0
2016,12,9,7,45,351.0,25.0,3.7,-0.5,61.0,345.43,257.39
2016,12,9,8,0,498.0,36.0,3.9,0.0,101.0,474.1,404.27
2016,12,9,8,15,577.5,43.0,4.05,0.5,149.0,535.92,464.14
2016,12,9,8,30,657.0,50.0,4.2,1.0,197.0,606.45,526.68
2016,12,9,8,45,707.0,55.0,4.4,1.5,244.5,648.88,563.37
2016,12,9,9,0,757.0,60.0,4.6,2.0,292.0,687.82,595.43
2016,12,9,9,15,789.5,63.5,4.45,2.5,337.0,707.71,609.1
2016,12,9,9,30,822.0,67.0,4.3,3.0,382.0,723.68,618.92
2016,12,9,9,45,844.5,69.5,4.2,3.5,422.0,726.9,618.46
2016,12,9,10,0,867.0,72.0,4.1,4.0,462.0,726.07,614.78
2016,12,9,10,15,882.0,74.0,3.9,4.5,495.5,709.07,597.92
2016,12,9,10,30,897.0,76.0,3.7,5.0,529.0,694.89,582.38
2016,12,9,10,45,908.0,77.0,3.55,5.5,556.0,673.21,560.94
2016,12,9,11,0,919.0,78.0,3.4,6.0,583.0,647.91,536.46
2016,12,9,11,15,925.5,79.0,3.2,6.0,601.5,616.45,507.56
2016,12,9,11,30,932.0,80.0,3.0,6.0,620.0,581.77,475.62
2016,12,9,11,45,935.5,80.5,2.85,6.5,631.0,542.04,438.4
2016,12,9,12,0,939.0,81.0,2.7,7.0,642.0,499.59,398.33
2016,12,9,12,15,939.5,81.0,2.5,7.0,644.0,452.95,354.72
2016,12,9,12,30,940.0,81.0,2.3,7.0,646.0,404.22,308.58
2016,12,9,12,45,937.5,81.0,2.15,7.5,640.0,352.69,259.27
2016,12,9,13,0,935.0,81.0,2.0,8.0,634.0,299.77,209.09
2016,12,9,13,15,497.0,164.0,1.9,8.0,457.5,211.83,151.18
2016,12,9,13,30,59.0,247.0,1.8,8.0,281.0,178.34,142.97
2016,12,9,13,45,48.5,232.0,1.7,8.0,259.5,160.72,129.56
2016,12,9,14,0,38.0,217.0,1.6,8.0,238.0,144.99,123.71
2016,12,9,14,15,29.5,200.5,1.55,8.0,216.0,135.33,115.48
2016,12,9,14,30,21.0,184.0,1.5,8.0,194.0,130.69,111.63
2016,12,9,14,45,10.5,160.0,1.45,8.0,165.0,115.0,97.98
2016,12,9,15,0,0.0,136.0,1.4,8.0,136.0,98.95,83.94
2016,12,9,15,15,0.0,122.5,1.3,8.0,122.5,89.52,75.69
2016,12,9,15,30,0.0,109.0,1.2,8.0,109.0,79.98,67.25
2016,12,9,15,45,342.5,85.0,1.2,8.0,177.5,61.62,50.73
2016,12,9,16,0,685.0,61.0,1.2,8.0,246.0,50.73,40.83
2016,12,9,16,15,623.0,54.5,1.1,7.0,198.5,45.35,35.94
2016,12,9,16,30,561.0,48.0,1.0,6.0,151.0,40.01,30.89
2016,12,9,16,45,457.5,38.5,0.9,5.5,106.0,32.02,23.13
2016,12,9,17,0,354.0,29.0,0.8,5.0,61.0,24.11,14.29
2016,12,9,17,15,177.0,14.5,0.85,4.5,30.5,11.82,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
