Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,54.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,109.0,15.0,1.3,2.0,18.0,92.69,0.0
2016,12,10,7,45,244.0,29.0,1.6,2.5,54.5,265.26,189.82
2016,12,10,8,0,379.0,43.0,1.9,3.0,91.0,388.46,326.5
2016,12,10,8,15,462.5,52.5,1.85,3.5,136.5,465.67,396.32
2016,12,10,8,30,546.0,62.0,1.8,4.0,182.0,541.09,460.11
2016,12,10,8,45,600.5,68.5,1.8,4.5,228.0,588.2,498.36
2016,12,10,9,0,655.0,75.0,1.8,5.0,274.0,632.14,532.26
2016,12,10,9,15,690.5,79.5,1.85,5.5,317.5,655.58,549.15
2016,12,10,9,30,726.0,84.0,1.9,6.0,361.0,675.35,562.71
2016,12,10,9,45,752.5,87.0,1.95,7.0,400.0,682.75,565.42
2016,12,10,10,0,779.0,90.0,2.0,8.0,439.0,682.66,562.24
2016,12,10,10,15,389.5,119.5,2.0,8.0,294.0,415.44,347.42
2016,12,10,10,30,0.0,149.0,2.0,8.0,149.0,119.48,96.64
2016,12,10,10,45,2.5,164.5,2.05,8.5,166.0,133.23,108.5
2016,12,10,11,0,5.0,180.0,2.1,9.0,183.0,146.53,119.29
2016,12,10,11,15,7.5,190.0,2.15,9.0,194.5,154.72,125.96
2016,12,10,11,30,10.0,200.0,2.2,9.0,206.0,162.51,132.28
2016,12,10,11,45,5.0,184.5,2.25,9.5,187.5,145.92,118.05
2016,12,10,12,0,0.0,169.0,2.3,10.0,169.0,130.41,104.88
2016,12,10,12,15,0.0,167.0,2.35,10.0,167.0,128.12,102.98
2016,12,10,12,30,0.0,165.0,2.4,10.0,165.0,125.89,101.12
2016,12,10,12,45,0.0,166.5,2.45,10.5,166.5,126.25,101.26
2016,12,10,13,0,0.0,168.0,2.5,11.0,168.0,126.52,101.34
2016,12,10,13,15,0.0,147.5,2.55,11.0,147.5,111.16,88.59
2016,12,10,13,30,0.0,127.0,2.6,11.0,127.0,96.07,76.05
2016,12,10,13,45,0.0,116.5,2.65,11.5,116.5,88.24,69.43
2016,12,10,14,0,0.0,106.0,2.7,12.0,106.0,80.51,65.92
2016,12,10,14,15,0.0,111.0,2.7,12.0,111.0,83.79,68.94
2016,12,10,14,30,0.0,116.0,2.7,12.0,116.0,86.92,71.84
2016,12,10,14,45,0.0,93.5,2.75,12.0,93.5,71.11,57.98
2016,12,10,15,0,0.0,71.0,2.8,12.0,71.0,54.48,43.31
2016,12,10,15,15,352.5,74.5,2.65,11.5,198.5,54.42,43.46
2016,12,10,15,30,705.0,78.0,2.5,11.0,326.0,62.84,51.2
2016,12,10,15,45,666.0,72.0,2.4,11.0,281.5,58.35,47.2
2016,12,10,16,0,627.0,66.0,2.3,11.0,237.0,53.82,43.1
2016,12,10,16,15,563.5,59.0,1.95,10.0,190.5,48.26,38.1
2016,12,10,16,30,500.0,52.0,1.6,9.0,144.0,42.73,32.92
2016,12,10,16,45,395.0,41.5,1.3,8.5,100.5,34.11,24.67
2016,12,10,17,0,290.0,31.0,1.0,8.0,57.0,25.55,15.31
2016,12,10,17,15,145.0,15.5,1.0,7.5,28.5,12.61,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,70.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,140.0,13.0,4.1,10.0,17.0,113.94,0.0
2016,12,11,7,45,280.0,25.0,4.35,10.5,53.5,287.93,195.94
2016,12,11,8,0,420.0,37.0,4.6,11.0,90.0,414.38,341.02
2016,12,11,8,15,502.0,44.5,4.65,11.5,135.0,486.96,407.86
2016,12,11,8,30,584.0,52.0,4.7,12.0,180.0,558.37,469.16
2016,12,11,8,45,629.5,58.5,4.8,12.5,225.0,598.02,502.33
2016,12,11,9,0,675.0,65.0,4.9,13.0,270.0,634.89,531.56
2016,12,11,9,15,709.5,69.0,4.85,13.0,313.0,652.16,544.58
2016,12,11,9,30,744.0,73.0,4.8,13.0,356.0,671.37,558.58
2016,12,11,9,45,372.0,87.5,4.8,13.5,229.0,391.6,329.72
2016,12,11,10,0,0.0,102.0,4.8,14.0,102.0,80.28,62.49
2016,12,11,10,15,2.5,135.5,4.85,14.5,137.0,110.65,87.99
2016,12,11,10,30,5.0,169.0,4.9,15.0,172.0,140.71,112.65
2016,12,11,10,45,6.0,177.5,4.95,15.5,181.0,146.88,117.3
2016,12,11,11,0,7.0,186.0,5.0,16.0,190.0,152.94,121.86
2016,12,11,11,15,22.5,212.5,5.05,16.5,225.5,182.25,145.57
2016,12,11,11,30,38.0,239.0,5.1,17.0,261.0,217.74,173.84
2016,12,11,11,45,38.0,243.0,5.2,17.5,265.5,215.43,171.25
2016,12,11,12,0,38.0,247.0,5.3,18.0,270.0,212.95,168.61
2016,12,11,12,15,38.0,248.0,5.3,18.0,271.0,207.94,164.24
2016,12,11,12,30,38.0,249.0,5.3,18.0,272.0,202.81,159.78
2016,12,11,12,45,162.5,257.0,5.35,18.0,353.0,241.2,186.75
2016,12,11,13,0,287.0,265.0,5.4,18.0,434.0,262.69,198.12
2016,12,11,13,15,190.5,262.0,5.4,18.0,373.5,219.84,166.32
2016,12,11,13,30,94.0,259.0,5.4,18.0,313.0,190.41,146.83
2016,12,11,13,45,200.5,243.5,5.4,18.5,352.0,175.35,132.05
2016,12,11,14,0,307.0,228.0,5.4,19.0,391.0,146.18,120.26
2016,12,11,14,15,278.0,218.5,5.3,19.0,360.5,140.49,115.64
2016,12,11,14,30,249.0,209.0,5.2,19.0,330.0,134.98,111.16
2016,12,11,14,45,313.0,183.5,5.15,19.0,323.5,122.44,100.64
2016,12,11,15,0,377.0,158.0,5.1,19.0,317.0,109.18,89.46
2016,12,11,15,15,356.0,147.0,4.9,18.5,285.5,102.25,83.82
2016,12,11,15,30,335.0,136.0,4.7,18.0,254.0,95.15,77.97
2016,12,11,15,45,321.0,119.0,4.55,17.5,219.5,84.4,68.8
2016,12,11,16,0,307.0,102.0,4.4,17.0,185.0,73.33,59.19
2016,12,11,16,15,275.5,85.0,4.05,16.5,149.0,61.77,48.95
2016,12,11,16,30,244.0,68.0,3.7,16.0,113.0,49.82,38.15
2016,12,11,16,45,192.0,50.5,3.4,15.5,79.0,37.45,26.77
2016,12,11,17,0,140.0,33.0,3.1,15.0,45.0,24.73,14.17
2016,12,11,17,15,70.0,16.5,2.95,14.5,22.5,12.57,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,68.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,137.0,12.0,3.5,6.0,16.0,110.79,0.0
2016,12,12,7,45,281.5,24.0,3.65,6.5,52.5,286.45,191.05
2016,12,12,8,0,426.0,36.0,3.8,7.0,89.0,417.52,346.67
2016,12,12,8,15,509.0,44.0,3.9,7.5,134.0,491.39,415.47
2016,12,12,8,30,592.0,52.0,4.0,8.0,179.0,564.24,478.52
2016,12,12,8,45,643.5,57.5,4.1,8.5,225.5,607.27,514.69
2016,12,12,9,0,695.0,63.0,4.2,9.0,272.0,642.08,542.5
2016,12,12,9,15,729.0,66.5,4.1,9.5,315.5,663.99,557.93
2016,12,12,9,30,763.0,70.0,4.0,10.0,359.0,682.1,569.78
2016,12,12,9,45,787.0,73.0,3.9,11.0,398.0,688.21,570.91
2016,12,12,10,0,811.0,76.0,3.8,12.0,437.0,690.39,568.93
2016,12,12,10,15,827.5,78.5,3.7,12.5,470.0,682.68,559.83
2016,12,12,10,30,844.0,81.0,3.6,13.0,503.0,671.12,547.16
2016,12,12,10,45,855.0,82.5,3.5,13.5,529.0,651.03,527.82
2016,12,12,11,0,866.0,84.0,3.4,14.0,555.0,627.39,505.58
2016,12,12,11,15,873.5,85.0,3.2,14.0,574.0,594.15,476.38
2016,12,12,11,30,881.0,86.0,3.0,14.0,593.0,562.13,447.53
2016,12,12,11,45,891.5,84.0,2.9,14.5,605.0,525.78,414.24
2016,12,12,12,0,902.0,82.0,2.8,15.0,617.0,486.36,377.86
2016,12,12,12,15,902.5,82.5,2.6,15.0,619.5,442.11,337.48
2016,12,12,12,30,903.0,83.0,2.4,15.0,622.0,395.82,294.72
2016,12,12,12,45,900.5,82.5,2.2,15.5,616.5,345.94,248.2
2016,12,12,13,0,898.0,82.0,2.0,16.0,611.0,294.75,200.88
2016,12,12,13,15,892.5,81.5,1.8,16.0,597.0,241.86,154.19
2016,12,12,13,30,887.0,81.0,1.6,16.0,583.0,188.38,111.06
2016,12,12,13,45,877.5,80.0,1.45,16.5,561.5,133.86,75.93
2016,12,12,14,0,868.0,79.0,1.3,17.0,540.0,79.65,63.77
2016,12,12,14,15,855.5,77.5,1.2,17.0,511.0,69.19,54.91
2016,12,12,14,30,843.0,76.0,1.1,17.0,482.0,67.98,53.99
2016,12,12,14,45,820.0,75.0,1.05,17.0,446.0,66.92,53.19
2016,12,12,15,0,797.0,74.0,1.0,17.0,410.0,65.91,52.44
2016,12,12,15,15,770.5,70.5,0.95,16.5,369.5,63.01,50.11
2016,12,12,15,30,744.0,67.0,0.9,16.0,329.0,60.08,47.74
2016,12,12,15,45,703.5,63.0,0.85,16.0,284.5,56.56,44.69
2016,12,12,16,0,663.0,59.0,0.8,16.0,240.0,48.97,37.97
2016,12,12,16,15,603.0,53.0,0.8,15.5,193.5,43.99,33.51
2016,12,12,16,30,543.0,47.0,0.8,15.0,147.0,39.06,28.92
2016,12,12,16,45,442.0,38.0,0.85,14.5,103.5,31.5,21.8
2016,12,12,17,0,341.0,29.0,0.9,14.0,60.0,24.03,13.8
2016,12,12,17,15,170.5,14.5,0.95,13.5,30.0,11.79,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,38.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,76.0,12.0,1.9,11.0,14.0,65.59,0.0
2016,12,13,7,45,210.5,26.5,2.2,12.0,48.5,233.41,145.49
2016,12,13,8,0,345.0,41.0,2.5,13.0,83.0,359.24,291.12
2016,12,13,8,15,431.0,51.0,2.45,13.5,127.0,438.42,361.72
2016,12,13,8,30,517.0,61.0,2.4,14.0,171.0,516.21,426.39
2016,12,13,8,45,577.5,67.0,2.35,14.5,217.0,567.59,467.3
2016,12,13,9,0,638.0,73.0,2.3,15.0,263.0,615.83,503.76
2016,12,13,9,15,674.5,77.5,2.4,15.5,306.5,640.39,521.42
2016,12,13,9,30,711.0,82.0,2.5,16.0,350.0,661.37,535.85
2016,12,13,9,45,740.0,85.0,2.7,17.0,389.0,671.14,540.96
2016,12,13,10,0,769.0,88.0,2.9,18.0,428.0,673.5,540.25
2016,12,13,10,15,787.0,90.5,2.9,18.5,461.0,667.74,532.81
2016,12,13,10,30,805.0,93.0,2.9,19.0,494.0,658.11,522.36
2016,12,13,10,45,821.0,93.5,2.95,19.5,521.0,641.22,506.59
2016,12,13,11,0,837.0,94.0,3.0,20.0,548.0,620.55,487.75
2016,12,13,11,15,845.0,95.0,2.95,20.0,567.0,592.02,463.23
2016,12,13,11,30,853.0,96.0,2.9,20.0,586.0,560.3,435.85
2016,12,13,11,45,881.0,87.0,2.85,20.0,601.5,524.19,404.6
2016,12,13,12,0,909.0,78.0,2.8,20.0,617.0,486.83,371.3
2016,12,13,12,15,910.0,78.5,2.85,20.0,619.5,442.68,332.17
2016,12,13,12,30,911.0,79.0,2.9,20.0,622.0,396.4,290.45
2016,12,13,12,45,908.5,79.0,2.95,20.5,616.5,346.71,244.97
2016,12,13,13,0,906.0,79.0,3.0,21.0,611.0,295.66,198.49
2016,12,13,13,15,901.5,78.0,3.1,20.5,597.5,242.3,152.3
2016,12,13,13,30,897.0,77.0,3.2,20.0,584.0,188.27,109.23
2016,12,13,13,45,889.0,76.0,3.3,20.0,563.0,133.46,74.01
2016,12,13,14,0,881.0,75.0,3.4,20.0,542.0,78.79,62.36
2016,12,13,14,15,868.5,73.5,3.45,19.5,513.5,73.92,58.46
2016,12,13,14,30,856.0,72.0,3.5,19.0,485.0,72.25,57.26
2016,12,13,14,45,833.0,71.0,3.6,19.0,449.0,64.3,50.5
2016,12,13,15,0,810.0,70.0,3.7,19.0,413.0,63.2,49.66
2016,12,13,15,15,784.5,67.0,3.6,18.5,372.5,60.6,47.61
2016,12,13,15,30,759.0,64.0,3.5,18.0,332.0,57.98,45.51
2016,12,13,15,45,721.5,60.0,3.45,17.5,287.5,54.41,42.51
2016,12,13,16,0,684.0,56.0,3.4,17.0,243.0,50.85,39.43
2016,12,13,16,15,626.0,50.5,3.2,16.0,196.5,45.85,35.03
2016,12,13,16,30,568.0,45.0,3.0,15.0,150.0,37.67,27.65
2016,12,13,16,45,468.5,36.5,2.85,14.5,106.0,30.43,20.85
2016,12,13,17,0,369.0,28.0,2.7,14.0,62.0,23.3,13.24
2016,12,13,17,15,184.5,14.0,2.8,13.5,31.0,11.39,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,44.0,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,88.0,11.0,2.9,5.0,13.0,73.59,0.0
2016,12,14,7,45,223.5,25.5,3.0,5.5,48.0,240.56,147.3
2016,12,14,8,0,359.0,40.0,3.1,6.0,83.0,368.8,306.4
2016,12,14,8,15,445.5,50.0,2.9,6.5,127.5,448.29,379.7
2016,12,14,8,30,532.0,60.0,2.7,7.0,172.0,526.47,446.36
2016,12,14,8,45,581.0,68.0,2.55,8.0,217.5,571.21,482.03
2016,12,14,9,0,630.0,76.0,2.4,9.0,263.0,613.0,513.16
2016,12,14,9,15,321.0,106.5,2.4,9.5,202.5,396.23,335.01
2016,12,14,9,30,12.0,137.0,2.4,10.0,142.0,127.46,104.12
2016,12,14,9,45,14.0,150.5,2.4,11.0,156.5,138.65,113.47
2016,12,14,10,0,16.0,164.0,2.4,12.0,171.0,149.73,122.06
2016,12,14,10,15,17.0,176.0,2.4,12.5,184.5,158.48,128.8
2016,12,14,10,30,18.0,188.0,2.4,13.0,198.0,167.1,135.36
2016,12,14,10,45,85.0,221.5,2.4,13.5,267.5,250.02,203.72
2016,12,14,11,0,152.0,255.0,2.4,14.0,337.0,326.68,264.5
2016,12,14,11,15,156.5,261.5,2.4,14.0,349.0,322.99,260.32
2016,12,14,11,30,161.0,268.0,2.4,14.0,361.0,318.4,255.68
2016,12,14,11,45,211.5,269.0,2.45,14.5,393.0,330.93,264.07
2016,12,14,12,0,262.0,270.0,2.5,15.0,425.0,345.3,273.03
2016,12,14,12,15,171.5,271.0,2.45,15.0,373.0,284.46,224.27
2016,12,14,12,30,81.0,272.0,2.4,15.0,321.0,235.27,185.75
2016,12,14,12,45,76.0,267.5,2.35,15.5,313.0,221.62,174.1
2016,12,14,13,0,71.0,263.0,2.3,16.0,305.0,208.51,162.94
2016,12,14,13,15,55.0,248.5,2.3,16.0,281.0,187.5,146.45
2016,12,14,13,30,39.0,234.0,2.3,16.0,257.0,168.81,132.16
2016,12,14,13,45,43.5,229.0,2.3,16.5,253.5,159.49,124.76
2016,12,14,14,0,48.0,224.0,2.3,17.0,250.0,149.43,123.53
2016,12,14,14,15,53.0,214.5,2.35,17.0,241.5,143.15,118.43
2016,12,14,14,30,58.0,205.0,2.4,17.0,233.0,137.32,113.7
2016,12,14,14,45,31.0,176.0,2.45,17.0,191.0,120.34,99.38
2016,12,14,15,0,4.0,147.0,2.5,17.0,149.0,105.94,87.2
2016,12,14,15,15,2.0,133.0,2.45,16.5,134.0,96.22,79.12
2016,12,14,15,30,0.0,119.0,2.4,16.0,119.0,86.39,70.83
2016,12,14,15,45,301.0,95.5,2.4,15.5,178.0,67.92,54.79
2016,12,14,16,0,602.0,72.0,2.4,15.0,237.0,58.06,46.16
2016,12,14,16,15,540.5,64.0,2.15,14.0,191.0,51.9,40.72
2016,12,14,16,30,479.0,56.0,1.9,13.0,145.0,45.74,35.07
2016,12,14,16,45,379.0,44.5,1.7,12.5,102.0,36.44,26.33
2016,12,14,17,0,279.0,33.0,1.5,12.0,59.0,27.15,16.64
2016,12,14,17,15,139.5,16.5,1.6,11.5,29.5,13.4,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,3.15,4.5,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,3.2,5.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,9.0,3.3,5.5,9.0,6.82,0.0
2016,12,15,8,0,0.0,16.0,3.4,6.0,16.0,12.16,4.6
2016,12,15,8,15,0.0,26.0,3.5,6.0,26.0,19.81,11.57
2016,12,15,8,30,0.0,36.0,3.6,6.0,36.0,27.48,18.52
2016,12,15,8,45,0.0,45.5,3.7,6.5,45.5,34.79,25.04
2016,12,15,9,0,0.0,55.0,3.8,7.0,55.0,42.11,31.47
2016,12,15,9,15,0.0,64.5,3.75,7.5,64.5,49.45,37.82
2016,12,15,9,30,0.0,74.0,3.7,8.0,74.0,57.08,44.33
2016,12,15,9,45,0.0,69.5,3.7,8.5,69.5,53.32,40.88
2016,12,15,10,0,0.0,65.0,3.7,9.0,65.0,49.84,37.7
2016,12,15,10,15,0.0,89.0,3.6,9.0,89.0,68.81,53.96
2016,12,15,10,30,0.0,113.0,3.5,9.0,113.0,88.62,70.8
2016,12,15,10,45,0.0,123.0,3.4,9.5,123.0,96.5,77.21
2016,12,15,11,0,0.0,133.0,3.3,10.0,133.0,104.26,83.49
2016,12,15,11,15,23.0,188.0,3.15,10.0,201.0,162.27,132.34
2016,12,15,11,30,46.0,243.0,3.0,10.0,269.0,226.22,184.93
2016,12,15,11,45,38.0,240.0,2.85,10.5,261.5,213.63,173.6
2016,12,15,12,0,30.0,237.0,2.7,11.0,254.0,202.04,163.45
2016,12,15,12,15,30.0,238.0,2.6,11.0,255.5,197.72,159.61
2016,12,15,12,30,30.0,239.0,2.5,11.0,257.0,193.3,155.7
2016,12,15,12,45,30.0,237.0,2.4,11.5,255.0,186.6,149.66
2016,12,15,13,0,30.0,235.0,2.3,12.0,253.0,179.85,143.66
2016,12,15,13,15,17.0,208.5,2.2,12.0,219.0,156.96,125.32
2016,12,15,13,30,4.0,182.0,2.1,12.0,185.0,134.69,107.63
2016,12,15,13,45,11.5,191.0,2.05,12.5,197.5,139.36,111.22
2016,12,15,14,0,19.0,200.0,2.0,13.0,210.0,142.25,119.22
2016,12,15,14,15,141.0,203.5,1.95,13.0,272.5,134.65,112.84
2016,12,15,14,30,263.0,207.0,1.9,13.0,335.0,134.19,112.67
2016,12,15,14,45,462.5,163.0,1.9,13.0,367.0,110.47,92.25
2016,12,15,15,0,662.0,119.0,1.9,13.0,399.0,89.8,74.34
2016,12,15,15,15,630.5,113.0,1.85,12.5,359.0,86.14,71.44
2016,12,15,15,30,599.0,107.0,1.8,12.0,319.0,82.49,68.47
2016,12,15,15,45,560.5,98.0,1.75,12.0,275.5,76.45,63.17
2016,12,15,16,0,522.0,89.0,1.7,12.0,232.0,70.32,57.68
2016,12,15,16,15,458.5,78.5,1.5,11.0,187.0,58.86,47.46
2016,12,15,16,30,395.0,68.0,1.3,10.0,142.0,51.03,40.25
2016,12,15,16,45,304.5,53.0,1.1,9.5,100.0,39.85,29.71
2016,12,15,17,0,214.0,38.0,0.9,9.0,58.0,28.61,18.21
2016,12,15,17,15,107.0,19.0,0.95,8.5,29.0,14.41,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,7,45,171.5,19.5,2.75,8.5,39.0,192.93,102.92
2016,12,16,8,0,343.0,39.0,3.0,9.0,78.0,355.03,290.68
2016,12,16,8,15,431.0,48.5,3.05,9.5,122.0,435.06,364.72
2016,12,16,8,30,519.0,58.0,3.1,10.0,166.0,513.79,432.23
2016,12,16,8,45,582.0,63.5,3.2,11.0,212.0,566.49,475.13
2016,12,16,9,0,645.0,69.0,3.3,12.0,258.0,616.16,513.49
2016,12,16,9,15,682.0,73.5,3.4,12.5,301.0,641.25,532.07
2016,12,16,9,30,719.0,78.0,3.5,13.0,344.0,662.83,547.29
2016,12,16,9,45,750.5,79.5,3.6,13.5,383.5,669.1,550.3
2016,12,16,10,0,782.0,81.0,3.7,14.0,423.0,676.08,553.81
2016,12,16,10,15,391.0,101.5,3.7,14.5,272.5,397.85,329.48
2016,12,16,10,30,0.0,122.0,3.7,15.0,122.0,96.31,75.29
2016,12,16,10,45,0.0,117.0,3.75,16.0,117.0,91.51,71.16
2016,12,16,11,0,0.0,112.0,3.8,17.0,112.0,87.05,67.07
2016,12,16,11,15,2.5,148.0,3.85,17.5,149.5,117.42,91.87
2016,12,16,11,30,5.0,184.0,3.9,18.0,187.0,147.14,115.78
2016,12,16,11,45,6.0,190.0,4.0,18.5,193.5,151.05,118.56
2016,12,16,12,0,7.0,196.0,4.1,19.0,200.0,154.73,121.19
2016,12,16,12,15,7.0,196.0,4.15,19.0,200.5,153.18,119.84
2016,12,16,12,30,7.0,196.0,4.2,19.0,201.0,151.62,118.52
2016,12,16,12,45,3.5,171.0,4.3,19.5,173.5,130.74,101.5
2016,12,16,13,0,0.0,146.0,4.4,20.0,146.0,110.74,85.28
2016,12,16,13,15,0.0,147.5,4.45,20.0,147.5,111.23,85.76
2016,12,16,13,30,0.0,149.0,4.5,20.0,149.0,111.59,86.13
2016,12,16,13,45,0.0,143.0,4.55,20.5,143.0,106.67,82.06
2016,12,16,14,0,0.0,137.0,4.6,21.0,137.0,101.78,81.74
2016,12,16,14,15,399.5,112.5,4.55,21.0,305.5,77.54,61.2
2016,12,16,14,30,799.0,88.0,4.5,21.0,474.0,75.59,59.66
2016,12,16,14,45,784.5,84.0,4.5,21.0,440.5,72.75,57.35
2016,12,16,15,0,770.0,80.0,4.5,21.0,407.0,69.86,54.99
2016,12,16,15,15,743.5,76.5,4.25,20.5,367.0,67.1,52.84
2016,12,16,15,30,717.0,73.0,4.0,20.0,327.0,59.42,46.37
2016,12,16,15,45,674.0,69.0,3.8,20.0,283.0,56.22,43.64
2016,12,16,16,0,631.0,65.0,3.6,20.0,239.0,53.07,40.87
2016,12,16,16,15,571.5,58.5,3.2,19.0,193.5,47.89,36.38
2016,12,16,16,30,512.0,52.0,2.8,18.0,148.0,42.75,31.74
2016,12,16,16,45,414.0,42.0,2.4,17.5,105.0,34.55,24.15
2016,12,16,17,0,316.0,32.0,2.0,17.0,62.0,26.41,15.81
2016,12,16,17,15,158.0,16.0,2.0,16.5,31.0,12.99,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,176.0,18.0,3.85,17.5,38.0,192.97,91.72
2016,12,17,8,0,352.0,36.0,4.0,18.0,76.0,359.42,284.6
2016,12,17,8,15,439.0,45.5,4.15,18.5,119.5,437.93,356.24
2016,12,17,8,30,526.0,55.0,4.3,19.0,163.0,515.7,421.72
2016,12,17,8,45,573.5,62.5,4.5,19.5,207.0,558.66,457.35
2016,12,17,9,0,621.0,70.0,4.7,20.0,251.0,598.91,489.17
2016,12,17,9,15,658.0,75.0,4.95,20.0,293.5,624.9,509.87
2016,12,17,9,30,695.0,80.0,5.2,20.0,336.0,647.44,527.3
2016,12,17,9,45,716.0,85.0,5.5,20.5,373.5,654.35,531.48
2016,12,17,10,0,737.0,90.0,5.8,21.0,411.0,657.65,532.32
2016,12,17,10,15,368.5,84.5,5.85,21.5,245.0,373.33,304.38
2016,12,17,10,30,0.0,79.0,5.9,22.0,79.0,60.71,44.35
2016,12,17,10,45,0.0,97.0,5.95,22.5,97.0,75.05,56.0
2016,12,17,11,0,0.0,115.0,6.0,23.0,115.0,89.51,67.52
2016,12,17,11,15,0.5,143.5,5.9,23.0,144.0,112.62,86.11
2016,12,17,11,30,1.0,172.0,5.8,23.0,173.0,135.28,104.21
2016,12,17,11,45,27.5,214.5,5.75,23.5,231.0,187.54,145.6
2016,12,17,12,0,54.0,257.0,5.7,24.0,289.0,229.26,177.71
2016,12,17,12,15,37.5,241.5,5.55,24.0,264.0,203.78,157.32
2016,12,17,12,30,21.0,226.0,5.4,24.0,239.0,178.91,137.69
2016,12,17,12,45,64.0,250.0,5.25,24.5,287.5,206.51,157.82
2016,12,17,13,0,107.0,274.0,5.1,25.0,336.0,225.65,170.45
2016,12,17,13,15,72.5,254.0,4.95,25.0,296.0,195.13,147.35
2016,12,17,13,30,38.0,234.0,4.8,25.0,256.0,169.23,128.44
2016,12,17,13,45,53.5,233.5,4.65,25.0,263.0,163.51,123.83
2016,12,17,14,0,69.0,233.0,4.5,25.0,270.0,155.4,118.83
2016,12,17,14,15,67.5,221.5,4.25,25.0,256.5,147.07,118.24
2016,12,17,14,30,66.0,210.0,4.0,25.0,243.0,140.1,112.66
2016,12,17,14,45,351.0,157.0,3.8,25.0,309.0,108.18,86.2
2016,12,17,15,0,636.0,104.0,3.6,25.0,375.0,78.68,61.52
2016,12,17,15,15,600.0,103.0,3.15,24.5,338.5,78.32,61.49
2016,12,17,15,30,564.0,102.0,2.7,24.0,302.0,78.16,61.59
2016,12,17,15,45,543.5,90.5,2.25,23.5,262.5,70.43,55.16
2016,12,17,16,0,523.0,79.0,1.8,23.0,223.0,62.45,48.42
2016,12,17,16,15,474.0,69.0,1.6,22.0,181.0,55.12,42.15
2016,12,17,16,30,425.0,59.0,1.4,21.0,139.0,47.67,35.58
2016,12,17,16,45,354.0,45.5,1.25,20.5,99.0,37.05,25.98
2016,12,17,17,0,283.0,32.0,1.1,20.0,59.0,26.25,15.55
2016,12,17,17,15,141.5,16.0,1.1,19.5,29.5,12.94,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,6.5,7.6,-4.0,6.5,4.92,0.0
2016,12,18,8,0,0.0,13.0,7.6,-4.0,13.0,9.87,2.87
2016,12,18,8,15,0.0,20.5,7.6,-3.5,20.5,15.59,8.29
2016,12,18,8,30,0.0,28.0,7.6,-3.0,28.0,21.33,13.65
2016,12,18,8,45,0.0,35.5,7.65,-3.0,35.5,27.08,19.0
2016,12,18,9,0,0.0,43.0,7.7,-3.0,43.0,32.85,24.3
2016,12,18,9,15,0.0,50.5,7.65,-2.5,50.5,38.63,29.49
2016,12,18,9,30,0.0,58.0,7.6,-2.0,58.0,44.42,34.63
2016,12,18,9,45,0.0,80.0,7.6,-1.5,80.0,61.87,50.2
2016,12,18,10,0,0.0,102.0,7.6,-1.0,102.0,80.51,66.65
2016,12,18,10,15,25.0,154.0,7.55,-0.5,166.5,154.44,132.58
2016,12,18,10,30,50.0,206.0,7.5,0.0,231.0,219.54,189.41
2016,12,18,10,45,188.5,216.5,7.5,0.0,316.5,325.59,283.26
2016,12,18,11,0,327.0,227.0,7.5,0.0,402.0,420.85,365.04
2016,12,18,11,15,266.5,245.0,7.5,0.0,391.0,383.95,331.01
2016,12,18,11,30,206.0,263.0,7.5,0.0,380.0,339.85,291.48
2016,12,18,11,45,307.5,250.0,7.5,0.5,429.0,372.9,317.75
2016,12,18,12,0,409.0,237.0,7.5,1.0,478.0,387.79,326.96
2016,12,18,12,15,218.5,236.5,7.45,1.0,365.0,279.06,234.04
2016,12,18,12,30,28.0,236.0,7.4,1.0,252.0,188.89,158.8
2016,12,18,12,45,86.5,255.5,7.4,1.0,306.5,217.56,181.6
2016,12,18,13,0,145.0,275.0,7.4,1.0,361.0,236.58,195.01
2016,12,18,13,15,166.5,268.5,7.3,1.0,365.0,222.22,180.83
2016,12,18,13,30,188.0,262.0,7.2,1.0,369.0,205.44,165.21
2016,12,18,13,45,223.5,248.5,7.15,1.5,370.5,183.69,146.5
2016,12,18,14,0,259.0,235.0,7.1,2.0,372.0,153.32,126.03
2016,12,18,14,15,145.0,213.5,7.0,1.5,290.0,139.9,123.02
2016,12,18,14,30,31.0,192.0,6.9,1.0,208.0,130.02,114.45
2016,12,18,14,45,209.0,174.5,6.85,1.0,265.0,115.39,101.28
2016,12,18,15,0,387.0,157.0,6.8,1.0,322.0,106.15,93.0
2016,12,18,15,15,580.0,113.5,6.65,0.5,334.0,85.57,74.3
2016,12,18,15,30,773.0,70.0,6.5,0.0,346.0,62.83,53.36
2016,12,18,15,45,737.0,65.5,6.4,0.0,300.5,58.97,49.83
2016,12,18,16,0,701.0,61.0,6.3,0.0,255.0,55.11,46.19
2016,12,18,16,15,643.0,55.0,6.1,0.0,207.5,45.89,37.43
2016,12,18,16,30,585.0,49.0,5.9,0.0,160.0,40.94,32.5
2016,12,18,16,45,491.5,40.0,5.7,0.0,114.5,33.37,24.98
2016,12,18,17,0,398.0,31.0,5.5,0.0,69.0,25.87,16.83
2016,12,18,17,15,199.0,15.5,5.35,0.0,34.5,12.63,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-4.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,237.5,15.0,4.85,-4.0,41.5,232.05,100.38
2016,12,19,8,0,475.0,30.0,5.1,-4.0,83.0,435.75,371.56
2016,12,19,8,15,562.0,37.5,5.15,-3.5,129.5,514.27,452.17
2016,12,19,8,30,649.0,45.0,5.2,-3.0,176.0,591.16,522.98
2016,12,19,8,45,700.5,49.5,5.3,-2.5,223.5,634.71,562.23
2016,12,19,9,0,752.0,54.0,5.4,-2.0,271.0,674.96,596.49
2016,12,19,9,15,786.5,57.5,5.4,-1.5,316.0,697.32,613.89
2016,12,19,9,30,821.0,61.0,5.4,-1.0,361.0,715.89,627.31
2016,12,19,9,45,843.5,64.0,5.4,-0.5,401.5,720.89,629.08
2016,12,19,10,0,866.0,67.0,5.4,0.0,442.0,715.25,622.03
2016,12,19,10,15,882.5,69.0,5.35,0.0,477.0,707.2,613.99
2016,12,19,10,30,899.0,71.0,5.3,0.0,512.0,695.3,601.71
2016,12,19,10,45,910.5,72.0,5.3,0.5,539.5,675.13,581.23
2016,12,19,11,0,922.0,73.0,5.3,1.0,567.0,651.32,557.52
2016,12,19,11,15,929.5,74.0,5.2,1.5,587.5,621.55,528.26
2016,12,19,11,30,937.0,75.0,5.1,2.0,608.0,588.47,495.87
2016,12,19,11,45,939.0,76.5,5.1,2.5,619.5,549.86,458.68
2016,12,19,12,0,941.0,78.0,5.1,3.0,631.0,508.55,418.55
2016,12,19,12,15,818.0,112.0,5.0,3.0,595.0,441.72,358.72
2016,12,19,12,30,695.0,146.0,4.9,3.0,559.0,378.57,302.72
2016,12,19,12,45,818.0,112.0,4.85,3.5,594.0,351.73,270.79
2016,12,19,13,0,941.0,78.0,4.8,4.0,629.0,312.73,226.81
2016,12,19,13,15,776.0,120.0,4.7,4.0,568.5,248.75,174.19
2016,12,19,13,30,611.0,162.0,4.6,4.0,508.0,205.26,143.43
2016,12,19,13,45,763.0,118.5,4.6,4.5,534.5,149.03,94.2
2016,12,19,14,0,915.0,75.0,4.6,5.0,561.0,89.62,61.74
2016,12,19,14,15,688.0,123.0,4.5,5.0,477.5,89.94,76.38
2016,12,19,14,30,461.0,171.0,4.4,5.0,394.0,114.39,98.62
2016,12,19,14,45,658.0,119.5,4.35,5.0,413.0,88.84,75.67
2016,12,19,15,0,855.0,68.0,4.3,5.0,432.0,62.55,51.88
2016,12,19,15,15,830.0,65.0,4.15,5.0,391.0,59.86,49.55
2016,12,19,15,30,805.0,62.0,4.0,5.0,350.0,57.14,47.16
2016,12,19,15,45,766.5,58.5,3.9,5.0,304.0,53.83,44.17
2016,12,19,16,0,728.0,55.0,3.8,5.0,258.0,50.55,41.13
2016,12,19,16,15,671.5,50.0,3.4,4.0,210.5,45.86,36.85
2016,12,19,16,30,615.0,45.0,3.0,3.0,163.0,41.24,32.44
2016,12,19,16,45,517.5,37.0,2.6,2.5,117.0,33.78,25.15
2016,12,19,17,0,420.0,29.0,2.2,2.0,71.0,24.28,15.44
2016,12,19,17,15,210.0,14.5,2.2,1.5,35.5,11.82,0.0
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
